Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,9.05,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,17.64,6.92
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,33.44,22.86
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,49.25,37.33
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,65.96,52.32
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,82.42,66.91
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,98.85,81.28
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,115.36,95.47
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,205.41,174.44
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,301.23,255.69
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,382.15,323.31
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,453.02,381.38
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,460.57,385.17
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,466.62,388.12
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,410.38,341.12
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,365.56,302.96
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,265.25,219.96
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,170.88,139.92
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,200.81,165.52
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,239.82,198.01
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,260.35,215.31
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,279.68,231.56
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,210.21,173.53
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,139.83,114.14
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,143.56,117.6
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,147.16,120.81
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,150.14,123.74
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,152.45,126.02
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,139.12,114.75
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,126.09,103.7
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,111.28,91.25
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,96.87,79.0
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,80.89,65.12
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,65.42,51.56
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,49.97,37.79
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,34.78,24.04
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,21.66,11.44
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,8.58,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,4.29,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,104.6,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,252.78,172.38
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,335.46,276.57
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,421.58,356.01
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,484.4,412.83
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,548.92,468.87
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,599.86,511.03
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,650.27,549.82
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,684.37,573.89
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,722.35,600.26
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,750.11,617.62
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,775.15,632.56
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,793.36,642.85
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,808.29,650.73
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,814.64,654.63
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,817.44,656.13
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,814.29,653.48
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,807.5,648.33
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,793.49,639.17
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,775.97,627.52
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,753.38,611.0
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,727.5,592.03
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,695.53,568.21
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,660.8,540.98
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,620.59,509.16
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,578.22,474.71
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,531.38,435.06
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,483.23,393.3
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,431.54,347.71
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,379.63,300.63
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,323.35,249.11
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,267.98,197.62
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,210.55,145.13
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,156.79,97.47
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,102.39,54.67
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,55.38,25.09
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,19.65,10.22
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,14.3,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,7.15,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,111.94,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,268.81,182.78
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,352.05,290.0
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,438.3,369.05
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,501.3,425.42
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,565.92,480.68
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,546.18,465.45
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,514.06,439.47
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,517.65,441.63
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,513.27,436.66
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,598.72,505.84
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,676.04,564.03
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,749.0,616.25
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,813.53,660.83
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,819.84,664.47
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,822.57,666.23
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,817.67,661.37
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,809.15,654.08
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,736.52,600.09
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,660.78,542.75
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,697.51,571.45
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,724.66,591.13
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,657.74,538.91
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,588.36,484.21
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,530.32,436.31
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,473.84,389.14
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,443.14,363.39
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,409.42,334.15
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,364.73,294.82
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,320.53,255.18
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,274.25,213.47
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,228.97,172.0
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,195.87,137.71
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,156.99,98.79
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,103.57,56.76
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,57.85,27.6
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,24.98,14.69
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,22.82,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.87,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,97.47,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,243.28,165.81
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,327.73,273.42
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,408.66,350.95
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,290.1,252.59
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,115.09,97.08
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,134.54,114.85
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,154.25,132.36
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,98.12,82.29
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,56.72,44.95
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,86.64,71.32
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,118.19,98.84
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,137.82,115.79
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,157.5,132.7
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,162.71,137.05
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,167.99,141.49
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,136.63,114.03
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,106.64,87.77
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,107.02,88.11
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,107.42,88.46
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,138.83,115.74
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,170.5,143.07
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,215.87,183.0
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,252.61,215.24
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,206.96,175.72
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,159.34,134.42
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,166.37,141.09
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,176.13,149.92
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,160.39,136.19
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,144.95,122.66
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,231.08,189.76
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,272.31,210.39
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,216.08,156.58
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,163.26,107.73
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,109.39,63.41
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,61.29,30.83
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,22.5,13.26
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,14.83,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,8.58,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,116.96,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,280.24,193.83
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,364.57,307.61
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,452.12,391.3
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,515.87,451.65
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,581.19,510.97
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,626.33,549.84
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,675.67,589.25
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,714.46,618.85
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,751.32,646.18
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,779.41,665.77
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,804.56,682.77
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,821.38,694.33
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,834.75,703.28
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,841.81,707.46
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,845.15,708.96
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,841.01,704.91
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,833.11,698.2
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,819.35,687.2
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,801.94,673.57
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,777.88,654.94
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,750.47,633.82
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,718.21,608.61
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,683.03,579.26
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,642.47,545.29
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,599.62,508.67
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,552.39,467.36
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,503.7,423.74
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,450.4,375.24
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,396.7,325.04
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,339.61,270.58
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,283.56,216.34
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,225.28,161.16
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,169.31,109.55
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,112.98,62.84
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,63.42,29.53
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,20.39,11.89
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,13.96,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,7.63,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,101.19,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,244.66,168.3
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,329.64,276.94
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,418.17,359.96
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,482.67,418.93
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,548.94,476.81
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,600.21,519.57
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,650.92,558.99
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,690.88,589.46
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,728.94,617.73
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,751.54,633.07
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,777.49,650.81
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,795.24,661.37
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,809.73,669.48
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,817.09,672.92
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,820.91,673.86
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,817.44,668.96
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,810.37,661.68
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,796.87,650.4
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,779.91,636.76
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,757.77,618.99
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,732.4,599.02
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,700.18,574.32
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,665.26,546.42
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,625.71,513.53
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,584.13,478.53
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,537.88,440.76
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,491.63,401.8
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,438.76,355.76
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,385.96,308.55
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,330.06,258.21
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,275.63,208.06
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,218.33,155.58
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,164.97,107.68
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,111.22,64.07
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,64.95,32.88
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,22.24,13.47
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,15.57,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,13.01,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,28.15,14.46
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,66.38,51.82
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,100.61,83.69
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,129.74,110.42
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,159.24,137.01
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,196.25,169.48
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,223.92,193.27
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,239.83,206.16
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,243.83,208.8
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,316.39,270.96
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,378.79,323.13
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,346.79,293.69
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,301.42,253.85
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,313.15,263.41
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,324.59,272.4
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,327.89,274.05
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,330.91,275.53
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,565.96,470.88
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,757.92,617.87
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,737.45,599.93
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,713.75,582.15
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,683.2,558.42
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,650.1,532.39
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,611.57,502.07
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,570.99,469.36
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,525.5,431.03
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,478.96,390.98
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,428.8,347.27
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,378.43,302.21
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,323.85,253.04
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,270.93,204.46
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,214.67,153.53
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,163.11,107.67
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,110.46,65.21
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,65.4,34.41
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,24.79,15.77
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,16.42,0.0
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,4.29,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,8.33,0.29
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,15.76,7.94
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,23.19,14.86
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,31.56,22.51
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,39.94,30.08
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,47.86,37.22
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,55.79,44.28
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,129.52,109.75
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,203.67,173.69
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,167.24,141.21
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,142.06,118.56
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,81.88,66.32
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,28.79,19.8
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,49.28,37.8
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,69.82,55.64
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,80.57,64.88
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,91.77,74.49
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,110.44,90.5
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,129.27,106.55
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,99.46,80.87
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,70.76,56.1
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,93.1,75.46
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,115.96,95.11
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,105.68,86.36
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,95.51,77.75
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,112.4,92.45
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,129.33,107.12
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,118.52,97.98
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,107.81,88.91
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,194.31,157.95
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,248.68,193.28
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,198.18,147.47
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,150.92,105.92
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,104.43,68.21
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,65.76,40.53
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,31.08,21.16
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.24,0.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,10.96,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,4.29,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,8.33,0.25
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,15.76,7.79
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,23.19,14.64
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,31.56,22.21
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,39.94,29.71
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,47.4,36.36
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,54.86,42.94
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,79.97,64.77
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,106.03,87.08
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,109.28,89.68
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,112.7,92.45
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,106.32,86.66
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,100.3,81.24
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,98.55,79.64
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,96.88,78.13
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,154.96,127.73
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,214.36,177.46
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,297.11,247.33
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,377.39,313.35
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,341.56,282.67
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,298.2,246.45
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,275.71,227.98
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,254.06,210.06
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,196.08,161.74
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,137.39,112.3
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,134.81,110.4
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,132.23,108.4
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,121.4,99.38
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,110.66,90.39
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,97.64,79.5
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,84.73,68.55
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,71.48,57.0
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,58.34,45.41
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,45.34,33.8
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,32.49,22.25
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,20.88,12.3
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.26,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.77,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,97.91,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,238.62,160.19
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,321.83,262.07
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,409.17,342.58
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,472.44,399.47
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,537.58,455.61
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,312.22,269.09
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,32.49,22.69
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,96.78,78.74
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,178.87,148.71
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,321.77,272.97
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,469.86,397.81
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,266.38,225.74
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,49.28,36.64
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,442.44,377.82
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,795.85,660.21
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,704.12,586.74
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,595.17,496.14
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,684.11,571.54
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,756.55,630.11
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,465.27,392.54
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,160.43,130.64
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,430.8,365.01
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,645.37,542.14
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,608.37,509.81
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,569.38,476.31
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,525.2,438.53
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,479.98,399.02
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,432.36,355.97
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,383.85,311.15
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,329.77,261.44
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,276.42,211.65
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,222.23,161.13
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,170.52,113.72
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,117.35,69.56
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,71.09,36.82
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,28.85,19.49
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,18.0,3.13
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,10.48,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,120.24,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,288.0,201.21
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,372.27,310.52
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,460.12,392.62
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,523.45,451.15
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,588.2,508.43
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,633.26,545.81
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,682.43,583.72
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,721.26,613.62
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,758.0,641.35
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,734.99,622.04
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,713.15,604.17
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,775.26,650.81
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,841.81,699.1
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,848.51,703.0
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,851.51,704.89
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,847.86,700.75
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,840.46,694.01
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,741.6,619.03
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,640.11,538.84
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,707.18,593.66
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,761.25,634.32
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,729.14,609.51
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,694.12,581.54
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,654.03,548.63
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,611.55,513.08
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,564.57,472.79
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,516.08,430.23
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,463.32,383.03
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,410.02,334.08
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,353.07,281.02
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,297.04,227.81
