Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,238.77,172.92
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,182.46,120.78
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,125.88,72.8
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,75.52,36.62
2016,1,11,16,45,536.5,27.0,1.3,-0.5,89.5,28.74,14.68
2016,1,11,17,0,426.0,20.0,1.3,-1.0,47.0,17.44,4.38
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.5,9.53,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,12.5,2.7,-1.5,26.5,92.58,0.0
2016,1,12,8,0,369.0,25.0,3.0,-1.0,53.0,233.81,164.53
2016,1,12,8,15,471.5,33.5,3.05,-0.5,94.5,315.36,264.47
2016,1,12,8,30,574.0,42.0,3.1,0.0,136.0,395.26,340.02
2016,1,12,8,45,634.5,47.5,3.2,0.0,180.0,459.74,399.91
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,526.21,459.37
2016,1,12,9,15,733.5,57.5,3.55,0.5,265.5,578.43,504.55
2016,1,12,9,30,772.0,62.0,3.8,1.0,307.0,630.33,547.21
2016,1,12,9,45,802.0,64.0,4.1,2.0,345.5,672.33,579.89
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,712.71,610.69
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.5,742.08,632.53
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,768.8,652.11
2016,1,12,10,45,882.5,71.0,4.9,4.5,475.0,782.24,661.4
2016,1,12,11,0,897.0,72.0,5.1,5.0,501.0,798.97,673.37
2016,1,12,11,15,905.0,72.5,5.2,5.0,520.0,806.7,679.02
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,810.99,682.17
2016,1,12,11,45,921.5,72.0,5.45,5.5,551.0,810.34,680.6
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,806.11,676.39
2016,1,12,12,15,721.5,127.5,5.65,6.0,511.0,708.61,599.27
2016,1,12,12,30,513.0,184.0,5.7,6.0,459.0,597.11,505.61
2016,1,12,12,45,725.0,126.5,5.8,6.5,511.0,678.85,574.73
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,735.91,620.53
2016,1,12,13,15,832.5,88.5,5.85,7.0,520.5,665.27,562.86
2016,1,12,13,30,728.0,108.0,5.8,7.0,478.0,594.23,503.2
2016,1,12,13,45,369.5,139.0,5.8,7.0,327.0,379.51,322.28
2016,1,12,14,0,11.0,170.0,5.8,7.0,176.0,168.27,139.42
2016,1,12,14,15,5.5,106.5,5.65,7.0,109.5,102.68,83.58
2016,1,12,14,30,0.0,43.0,5.5,7.0,43.0,39.95,29.3
2016,1,12,14,45,0.0,39.5,5.4,7.0,39.5,36.69,26.52
2016,1,12,15,0,0.0,36.0,5.3,7.0,36.0,33.42,23.72
2016,1,12,15,15,0.0,32.5,5.2,6.5,32.5,30.16,20.94
2016,1,12,15,30,0.0,29.0,5.1,6.0,29.0,26.9,18.14
2016,1,12,15,45,319.5,44.0,5.05,6.0,119.5,121.21,89.09
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,175.04,119.16
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,122.07,74.61
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,76.08,41.25
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,33.53,18.69
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,19.66,6.55
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,11.44,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,116.12,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,279.94,199.97
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,362.55,304.85
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,449.54,386.49
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.5,512.88,444.5
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,572.88,497.31
2016,1,13,9,15,828.5,47.5,2.3,-0.5,283.0,624.2,539.21
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,675.08,577.95
2016,1,13,9,45,888.0,52.5,2.15,0.0,366.0,714.0,607.23
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,751.01,634.36
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.0,780.35,655.48
2016,1,13,10,30,944.0,58.0,2.1,0.0,471.0,806.79,674.21
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,824.52,685.05
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,838.83,693.4
2016,1,13,11,15,971.0,61.0,2.15,1.0,544.0,846.02,698.23
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,849.51,700.5
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.0,846.26,696.73
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,839.27,690.38
2016,1,13,12,15,983.0,63.0,2.35,2.0,588.0,825.64,680.46
2016,1,13,12,30,983.0,63.0,2.4,2.0,591.0,808.38,667.98
2016,1,13,12,45,980.5,62.5,2.5,2.5,586.0,785.17,650.29
2016,1,13,13,0,978.0,62.0,2.6,3.0,581.0,758.61,630.1
2016,1,13,13,15,972.5,61.5,2.6,3.0,568.0,726.81,606.32
2016,1,13,13,30,967.0,61.0,2.6,3.0,555.0,692.1,579.07
2016,1,13,13,45,958.0,60.5,2.65,3.0,534.5,652.53,546.94
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,610.68,512.21
2016,1,13,14,15,936.5,58.5,2.65,3.0,486.5,563.8,472.17
2016,1,13,14,30,924.0,57.0,2.6,3.0,459.0,515.4,429.86
2016,1,13,14,45,904.5,56.0,2.55,3.0,425.0,463.18,383.28
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,410.59,335.13
2016,1,13,15,15,859.5,52.5,2.2,2.5,351.5,354.31,282.9
2016,1,13,15,30,834.0,50.0,1.9,2.0,312.0,298.91,230.42
2016,1,13,15,45,794.5,47.5,1.6,1.5,268.5,240.59,175.58
2016,1,13,16,0,755.0,45.0,1.3,1.0,225.0,185.75,124.65
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.0,129.15,76.25
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,78.72,39.16
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,32.13,15.96
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,18.2,6.87
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,10.01,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,96.11,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,235.52,168.29
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,317.08,266.02
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,403.61,347.1
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,468.65,406.35
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,535.83,464.93
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,588.12,508.95
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,640.09,549.92
2016,1,14,9,45,819.0,61.0,2.9,3.0,351.0,682.67,580.93
2016,1,14,10,0,849.0,63.0,2.9,4.0,390.0,723.64,609.78
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.0,746.8,625.82
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,773.53,644.56
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,792.85,656.56
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,808.98,666.13
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.0,817.2,670.15
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,821.91,671.72
2016,1,14,11,45,929.0,72.0,3.45,8.5,559.0,819.88,668.67
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,814.27,663.16
2016,1,14,12,15,935.0,72.5,3.45,9.0,574.5,802.59,653.97
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,787.42,642.34
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,766.33,625.51
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,741.94,606.35
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,711.89,583.38
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,678.99,556.89
2016,1,14,13,45,920.0,68.5,3.0,10.0,526.5,640.78,525.74
2016,1,14,14,0,913.0,67.0,2.9,10.0,507.0,600.27,492.21
2016,1,14,14,15,901.0,65.5,2.7,10.0,480.0,554.99,453.88
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,508.23,413.53
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.0,457.48,369.07
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,406.23,323.14
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.0,351.09,274.25
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,296.58,224.65
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.5,239.12,172.1
2016,1,14,16,0,724.0,48.0,1.6,7.0,224.0,184.8,122.85
2016,1,14,16,15,664.0,43.0,1.6,6.0,179.5,129.78,76.7
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,80.93,41.13
2016,1,14,16,45,497.5,30.0,1.65,4.5,93.0,34.83,17.41
2016,1,14,17,0,391.0,22.0,1.7,4.0,51.0,19.09,8.01
2016,1,14,17,15,195.5,11.0,1.65,3.5,25.5,10.48,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,10.0,0.6,1.0,10.0,9.53,0.0
2016,1,15,8,0,0.0,20.0,0.4,1.0,20.0,18.57,8.37
2016,1,15,8,15,0.0,36.0,0.4,1.0,36.0,35.64,25.28
2016,1,15,8,30,0.0,52.0,0.4,1.0,52.0,52.54,40.85
2016,1,15,8,45,0.0,68.5,0.45,1.5,68.5,69.67,56.31
2016,1,15,9,0,0.0,85.0,0.5,2.0,85.0,86.56,71.3
2016,1,15,9,15,2.5,100.0,0.6,2.0,101.0,103.16,85.99
2016,1,15,9,30,5.0,115.0,0.7,2.0,117.0,119.91,100.62
2016,1,15,9,45,2.5,118.0,0.8,2.5,119.0,119.18,99.58
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,118.93,98.96
2016,1,15,10,15,0.0,111.0,1.2,3.0,111.0,106.85,88.39
2016,1,15,10,30,0.0,101.0,1.5,3.0,101.0,95.75,78.66
2016,1,15,10,45,0.0,104.0,1.8,3.5,104.0,98.44,80.75
2016,1,15,11,0,0.0,107.0,2.1,4.0,107.0,101.18,82.85
2016,1,15,11,15,0.0,118.0,2.25,4.0,118.0,112.06,92.11
2016,1,15,11,30,0.0,129.0,2.4,4.0,129.0,122.94,101.35
2016,1,15,11,45,0.0,78.0,2.55,4.5,78.0,72.63,57.77
2016,1,15,12,0,0.0,27.0,2.7,5.0,27.0,25.09,16.33
2016,1,15,12,15,0.0,46.0,2.75,5.0,46.0,42.78,31.78
2016,1,15,12,30,0.0,65.0,2.8,5.0,65.0,60.5,47.16
2016,1,15,12,45,0.0,52.0,2.85,5.5,52.0,48.37,36.55
2016,1,15,13,0,0.0,39.0,2.9,6.0,39.0,36.25,25.98
2016,1,15,13,15,0.0,28.0,2.95,6.0,28.0,26.01,17.09
2016,1,15,13,30,0.0,17.0,3.0,6.0,17.0,15.78,8.17
2016,1,15,13,45,0.0,18.0,3.1,6.0,18.0,16.71,9.0
2016,1,15,14,0,0.0,19.0,3.2,6.0,19.0,17.64,9.83
2016,1,15,14,15,0.0,40.5,3.2,6.0,40.5,37.63,27.37
2016,1,15,14,30,0.0,62.0,3.2,6.0,62.0,57.67,44.91
2016,1,15,14,45,0.0,57.0,3.25,6.0,57.0,53.0,40.91
2016,1,15,15,0,0.0,52.0,3.3,6.0,52.0,48.33,36.9
2016,1,15,15,15,0.0,46.5,3.35,6.0,46.5,43.2,32.47
2016,1,15,15,30,0.0,41.0,3.4,6.0,41.0,38.07,28.0
2016,1,15,15,45,0.0,35.0,3.45,6.5,35.0,32.48,23.02
2016,1,15,16,0,0.0,29.0,3.5,7.0,29.0,26.9,18.02
2016,1,15,16,15,0.0,23.0,3.3,6.5,23.0,21.32,13.06
2016,1,15,16,30,0.0,17.0,3.1,6.0,17.0,15.75,8.05
2016,1,15,16,45,0.0,11.5,2.95,6.0,11.5,10.65,3.38
2016,1,15,17,0,0.0,6.0,2.8,6.0,6.0,5.55,0.0
2016,1,15,17,15,0.0,3.0,2.8,6.0,3.0,2.86,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,88.9,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,227.22,163.64
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.0,307.88,255.34
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,394.48,334.44
2016,1,16,8,45,619.5,50.5,2.75,4.5,183.0,461.38,394.27
2016,1,16,9,0,686.0,56.0,2.8,5.0,228.0,526.4,450.41
2016,1,16,9,15,725.5,60.0,2.85,5.5,270.0,579.01,494.18
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,631.35,535.28
2016,1,16,9,45,404.5,110.5,3.0,7.0,243.5,444.77,379.07
2016,1,16,10,0,44.0,157.0,3.1,8.0,175.0,204.24,170.59
2016,1,16,10,15,455.5,114.5,3.2,8.0,316.0,500.81,426.17
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,775.99,642.38
2016,1,16,10,45,879.0,73.0,3.4,8.5,483.0,794.34,652.39
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,803.03,657.17
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.0,811.96,663.23
2016,1,16,11,30,906.0,77.0,3.6,9.0,547.0,817.45,666.83
2016,1,16,11,45,909.5,77.5,3.65,9.5,558.5,815.05,663.49
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,809.14,657.74
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,797.22,648.61
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,781.87,637.09
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,760.44,620.19
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,735.9,601.06
2016,1,16,13,15,903.0,78.0,3.75,11.0,555.5,705.68,578.35
2016,1,16,13,30,898.0,77.0,3.7,11.0,543.0,672.73,552.13
2016,1,16,13,45,888.0,76.5,3.65,11.0,523.5,634.71,521.25
2016,1,16,14,0,878.0,76.0,3.6,11.0,504.0,597.01,489.97
2016,1,16,14,15,865.0,74.0,3.45,10.5,477.0,551.4,452.46
2016,1,16,14,30,852.0,72.0,3.3,10.0,450.0,504.49,412.95
2016,1,16,14,45,833.5,70.0,3.15,10.0,417.5,454.07,368.84
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,403.38,323.46
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,348.69,274.18
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,295.2,225.01
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.0,239.5,173.95
2016,1,16,16,0,689.0,53.0,1.7,8.0,224.0,186.65,125.9
2016,1,16,16,15,628.5,47.0,1.65,7.5,180.0,132.14,79.95
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,83.93,44.2
2016,1,16,16,45,471.5,32.5,1.55,6.5,95.0,39.08,19.88
2016,1,16,17,0,375.0,24.0,1.5,6.0,54.0,20.86,10.43
2016,1,16,17,15,187.5,12.0,1.5,5.5,27.0,11.44,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,6.2,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,12.05,3.61
2016,1,17,8,15,0.0,23.0,2.7,0.0,23.0,21.34,12.92
2016,1,17,8,30,0.0,33.0,2.7,0.0,33.0,30.64,21.58
2016,1,17,8,45,0.0,44.0,2.7,0.0,44.0,40.89,31.02
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,51.34,40.55
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,62.21,50.35
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,73.07,60.02
2016,1,17,9,45,0.0,91.0,2.75,0.5,91.0,87.15,72.31
2016,1,17,10,0,0.0,105.0,2.8,1.0,105.0,101.23,84.44
2016,1,17,10,15,146.0,145.0,2.9,1.0,210.5,276.23,240.68
2016,1,17,10,30,292.0,185.0,3.0,1.0,316.0,451.31,389.73
2016,1,17,10,45,173.0,196.5,3.15,1.5,275.0,359.33,308.57
2016,1,17,11,0,54.0,208.0,3.3,2.0,234.0,265.14,225.29
2016,1,17,11,15,51.5,218.0,3.3,2.5,244.0,272.82,231.19
2016,1,17,11,30,49.0,228.0,3.3,3.0,254.0,280.35,236.64
2016,1,17,11,45,24.5,180.0,3.3,3.5,193.0,203.74,170.97
2016,1,17,12,0,0.0,132.0,3.3,4.0,132.0,125.38,103.2
2016,1,17,12,15,0.0,133.0,3.3,4.0,133.0,126.19,103.96
2016,1,17,12,30,0.0,134.0,3.3,4.0,134.0,127.02,104.65
2016,1,17,12,45,30.5,185.5,3.3,4.5,202.0,208.8,174.87
2016,1,17,13,0,61.0,237.0,3.3,5.0,270.0,284.71,238.39
2016,1,17,13,15,107.5,239.0,3.3,5.0,295.5,315.57,264.85
2016,1,17,13,30,154.0,241.0,3.3,5.0,321.0,351.09,294.8
2016,1,17,13,45,290.0,212.5,3.35,5.0,357.0,404.68,340.85
2016,1,17,14,0,426.0,184.0,3.4,5.0,393.0,447.35,376.49
2016,1,17,14,15,609.5,141.0,3.3,5.0,422.5,485.81,407.47
2016,1,17,14,30,793.0,98.0,3.2,5.0,452.0,504.96,420.71
2016,1,17,14,45,411.5,125.5,3.15,5.0,308.5,319.02,266.22
2016,1,17,15,0,30.0,153.0,3.1,5.0,165.0,158.8,132.22
2016,1,17,15,15,25.5,139.0,2.8,4.5,149.0,141.22,117.63
2016,1,17,15,30,21.0,125.0,2.5,4.0,133.0,122.83,101.93
2016,1,17,15,45,339.5,94.5,2.25,4.0,181.5,177.68,138.22
2016,1,17,16,0,658.0,64.0,2.0,4.0,230.0,191.73,133.89
2016,1,17,16,15,596.0,57.0,1.9,3.0,185.5,137.25,87.29
2016,1,17,16,30,534.0,50.0,1.8,2.0,141.0,89.29,50.87
2016,1,17,16,45,447.5,39.0,1.7,1.5,99.5,43.75,24.15
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,22.79,12.73
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,13.34,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,253.5,11.5,2.9,-3.5,32.0,122.35,0.0
2016,1,18,8,0,507.0,23.0,3.2,-3.0,64.0,295.67,222.7
2016,1,18,8,15,603.0,29.5,3.3,-2.5,109.5,376.07,319.13
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,462.36,400.52
2016,1,18,8,45,754.0,40.0,3.55,-2.0,202.0,521.86,456.92
2016,1,18,9,0,809.0,44.0,3.7,-2.0,249.0,586.83,515.49
2016,1,18,9,15,844.5,47.0,3.7,-1.5,293.5,638.68,558.56
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,690.08,599.04
2016,1,18,9,45,905.0,51.5,3.75,-1.0,378.5,730.83,631.04
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,769.67,660.93
2016,1,18,10,15,946.5,54.5,3.8,-1.0,453.5,799.71,683.2
2016,1,18,10,30,963.0,56.0,3.8,-1.0,488.0,826.82,703.01
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.0,846.15,716.94
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,861.99,728.35
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,870.98,732.89
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,876.17,734.68
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,873.85,732.7
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,867.65,727.96
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,855.83,719.07
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,840.19,707.4
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.5,817.7,690.51
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,791.73,670.95
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.5,760.34,646.47
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,725.82,619.21
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.0,686.22,586.09
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,644.03,550.15
2016,1,18,14,15,974.5,58.5,4.0,0.0,518.5,596.72,508.75
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,547.59,464.88
2016,1,18,14,45,948.5,55.5,3.85,-0.5,457.0,494.62,417.59
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,440.79,368.08
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,383.36,313.32
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,326.37,257.95
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,266.31,200.19
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,208.51,144.89
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,149.57,92.05
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,94.48,48.63
2016,1,18,16,45,623.5,29.5,2.0,-3.5,114.0,42.56,19.59
2016,1,18,17,0,531.0,23.0,1.7,-4.0,68.0,19.92,11.07
2016,1,18,17,15,265.5,11.5,1.7,-4.0,34.0,10.96,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,121.46,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,294.01,226.74
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.0,373.51,321.35
2016,1,19,8,30,688.0,38.0,3.0,-6.0,156.0,459.19,402.8
2016,1,19,8,45,740.5,42.5,3.15,-6.0,202.5,522.2,462.47
2016,1,19,9,0,793.0,47.0,3.3,-6.0,249.0,586.68,521.06
2016,1,19,9,15,827.0,50.0,3.3,-5.5,293.0,632.19,559.5
2016,1,19,9,30,861.0,53.0,3.3,-5.0,337.0,682.11,599.21
2016,1,19,9,45,883.5,55.5,3.35,-5.0,376.5,722.0,630.83
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,759.9,660.29
2016,1,19,10,15,921.5,60.0,3.4,-4.5,450.0,789.44,681.22
2016,1,19,10,30,937.0,62.0,3.4,-4.0,484.0,816.09,699.64
2016,1,19,10,45,947.0,63.5,3.4,-4.0,511.5,834.63,712.77
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,849.74,723.32
2016,1,19,11,15,964.5,66.0,3.4,-3.5,559.0,858.65,727.91
2016,1,19,11,30,972.0,67.0,3.4,-3.0,579.0,863.87,729.82
2016,1,19,11,45,975.0,67.5,3.4,-2.5,591.0,861.11,725.77
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,854.59,719.08
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,842.15,709.29
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,826.04,696.85
2016,1,19,12,45,979.0,68.0,3.45,-2.0,607.0,804.82,680.88
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,780.15,662.27
2016,1,19,13,15,973.5,67.5,3.5,-1.5,591.0,749.14,637.34
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,715.11,609.66
2016,1,19,13,45,961.5,66.0,3.5,-1.0,559.5,675.81,576.94
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,634.07,541.57
2016,1,19,14,15,943.0,64.0,3.45,-1.0,512.5,588.19,501.79
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,540.59,459.6
2016,1,19,14,45,915.0,61.5,3.35,-1.0,451.5,488.23,412.34
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,435.22,363.25
2016,1,19,15,15,875.0,57.5,3.1,-1.0,378.5,378.66,309.75
2016,1,19,15,30,852.0,55.0,2.9,-1.0,339.0,322.64,255.7
2016,1,19,15,45,818.0,51.5,2.7,-1.5,295.5,262.94,198.64
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,206.1,144.48
2016,1,19,16,15,731.0,43.5,2.2,-2.5,205.5,148.3,92.68
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,95.79,51.1
2016,1,19,16,45,586.0,32.0,1.65,-3.5,114.0,45.34,22.03
2016,1,19,17,0,494.0,25.0,1.4,-4.0,69.0,21.5,12.73
2016,1,19,17,15,247.0,12.5,1.4,-4.0,34.5,10.46,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,73.47,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,193.83,149.04
2016,1,20,8,15,362.0,44.5,0.85,-5.5,96.0,271.47,231.35
2016,1,20,8,30,462.0,56.0,1.0,-5.0,137.0,356.79,309.7
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.5,419.25,366.22
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,483.91,422.69
2016,1,20,9,15,378.0,105.5,1.4,-3.5,209.5,404.64,354.63
2016,1,20,9,30,184.0,136.0,1.5,-3.0,197.0,292.12,256.26
2016,1,20,9,45,183.5,153.0,1.65,-2.5,220.0,314.6,275.63
2016,1,20,10,0,183.0,170.0,1.8,-2.0,243.0,336.34,293.23
2016,1,20,10,15,228.0,180.5,1.9,-1.5,279.0,396.47,343.66
2016,1,20,10,30,273.0,191.0,2.0,-1.0,315.0,445.03,383.52
2016,1,20,10,45,285.5,201.0,2.15,-1.0,337.5,467.27,401.46
2016,1,20,11,0,298.0,211.0,2.3,-1.0,360.0,488.56,418.71
2016,1,20,11,15,551.0,161.5,2.4,-0.5,449.5,645.37,549.49
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,794.83,665.25
2016,1,20,11,45,537.0,178.5,2.7,0.0,466.5,646.26,546.27
2016,1,20,12,0,270.0,245.0,2.9,0.0,394.0,492.19,417.65
2016,1,20,12,15,528.5,186.0,2.95,0.0,479.5,631.94,536.94
2016,1,20,12,30,787.0,127.0,3.0,0.0,565.0,757.42,638.34
2016,1,20,12,45,410.0,175.0,3.15,0.0,403.0,508.06,433.83
2016,1,20,13,0,33.0,223.0,3.3,0.0,241.0,249.31,210.97
2016,1,20,13,15,62.5,231.5,3.35,0.0,265.0,276.76,235.79
2016,1,20,13,30,92.0,240.0,3.4,0.0,289.0,302.21,257.87
2016,1,20,13,45,46.0,177.5,3.45,0.5,202.0,203.46,172.89
2016,1,20,14,0,0.0,115.0,3.5,1.0,115.0,107.87,89.45
2016,1,20,14,15,0.0,130.0,3.45,0.5,130.0,122.3,102.47
2016,1,20,14,30,0.0,145.0,3.4,0.0,145.0,136.7,115.4
2016,1,20,14,45,0.0,134.0,3.35,0.0,134.0,125.9,106.15
2016,1,20,15,0,0.0,123.0,3.3,0.0,123.0,115.2,96.96
2016,1,20,15,15,0.0,111.0,3.1,0.0,111.0,103.63,86.94
2016,1,20,15,30,0.0,99.0,2.9,0.0,99.0,92.15,76.91
2016,1,20,15,45,0.0,85.5,2.7,0.0,85.5,79.37,65.61
2016,1,20,16,0,0.0,72.0,2.5,0.0,72.0,66.68,54.26
2016,1,20,16,15,0.0,58.5,2.4,0.0,58.5,54.11,42.86
2016,1,20,16,30,0.0,45.0,2.3,0.0,45.0,41.65,31.44
2016,1,20,16,45,0.0,32.0,2.25,0.0,32.0,29.73,20.4
2016,1,20,17,0,0.0,19.0,2.2,0.0,19.0,17.63,9.43
2016,1,20,17,15,0.0,9.5,2.15,0.0,9.5,8.8,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,111.76,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,238.18,184.06
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,318.47,269.98
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,406.44,350.13
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,476.15,412.84
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,548.76,475.68
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,598.32,518.03
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,652.96,562.03
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,698.4,597.57
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,742.3,631.31
2016,1,21,10,15,563.0,132.5,2.65,0.0,366.0,609.41,522.64
2016,1,21,10,30,283.0,191.0,2.6,0.0,320.0,453.24,389.45
2016,1,21,10,45,600.5,134.5,2.6,0.5,429.0,658.08,561.65
2016,1,21,11,0,918.0,78.0,2.6,1.0,538.0,838.67,698.36
2016,1,21,11,15,926.0,79.5,2.5,1.0,558.0,848.49,702.22
2016,1,21,11,30,934.0,81.0,2.4,1.0,578.0,854.75,705.17
2016,1,21,11,45,940.5,80.5,2.3,1.5,591.0,853.77,701.63
2016,1,21,12,0,947.0,80.0,2.2,2.0,604.0,849.11,695.59
2016,1,21,12,15,948.5,80.5,2.1,2.0,608.5,838.01,686.18
2016,1,21,12,30,950.0,81.0,2.0,2.0,613.0,823.31,674.32
2016,1,21,12,45,951.0,80.0,1.95,2.5,609.5,802.95,657.77
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,779.16,638.85
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.5,748.75,615.77
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,715.4,589.94
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.0,676.61,558.9
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,635.4,525.41
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.0,589.23,487.26
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,541.49,446.9
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.0,490.26,402.88
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,437.11,355.98
2016,1,21,15,15,845.5,65.5,1.3,2.5,381.5,380.68,305.0
2016,1,21,15,30,821.0,63.0,1.1,2.0,342.0,325.04,253.5
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.0,265.87,198.75
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,209.69,146.82
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,152.29,96.79
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,100.64,56.14
2016,1,21,16,45,534.0,37.5,0.9,0.0,116.5,51.69,27.07
2016,1,21,17,0,436.0,30.0,1.0,0.0,71.0,24.07,15.21
2016,1,21,17,15,218.0,15.0,1.0,0.0,35.5,11.73,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
