Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,5.09,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,10.19,2.66
2016,1,22,8,15,0.0,20.5,4.8,-4.0,20.5,19.01,11.19
2016,1,22,8,30,0.0,30.0,4.7,-4.0,30.0,27.84,19.47
2016,1,22,8,45,0.0,39.5,4.65,-4.0,39.5,36.68,27.72
2016,1,22,9,0,0.0,49.0,4.6,-4.0,49.0,45.54,35.91
2016,1,22,9,15,0.0,59.0,4.55,-4.0,59.0,54.86,44.43
2016,1,22,9,30,0.0,69.0,4.5,-4.0,69.0,64.42,53.07
2016,1,22,9,45,0.0,86.0,4.5,-4.0,86.0,81.55,68.45
2016,1,22,10,0,0.0,103.0,4.5,-4.0,103.0,98.75,83.77
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,98.04,82.95
2016,1,22,10,30,0.0,103.0,4.8,-4.0,103.0,97.55,82.35
2016,1,22,10,45,0.5,132.0,4.95,-4.0,132.5,127.5,108.89
2016,1,22,11,0,1.0,161.0,5.1,-4.0,162.0,157.84,135.54
2016,1,22,11,15,0.5,160.0,5.15,-4.0,160.5,155.56,133.29
2016,1,22,11,30,0.0,159.0,5.2,-4.0,159.0,153.46,131.28
2016,1,22,11,45,0.0,126.0,5.3,-4.0,126.0,119.41,101.12
2016,1,22,12,0,0.0,93.0,5.4,-4.0,93.0,86.78,72.14
2016,1,22,12,15,0.0,97.5,5.4,-4.0,97.5,91.12,75.99
2016,1,22,12,30,0.0,102.0,5.4,-4.0,102.0,95.46,79.83
2016,1,22,12,45,0.0,126.5,5.4,-4.0,126.5,119.33,100.99
2016,1,22,13,0,0.0,151.0,5.4,-4.0,151.0,143.42,122.28
2016,1,22,13,15,0.0,94.5,5.3,-4.0,94.5,88.18,73.41
2016,1,22,13,30,0.0,38.0,5.2,-4.0,38.0,35.32,26.2
2016,1,22,13,45,0.0,34.0,5.15,-4.0,34.0,31.6,22.89
2016,1,22,14,0,0.0,30.0,5.1,-4.0,30.0,27.87,19.56
2016,1,22,14,15,0.0,59.5,5.2,-3.5,59.5,55.34,44.3
2016,1,22,14,30,0.0,89.0,5.3,-3.0,89.0,82.98,69.05
2016,1,22,14,45,0.0,63.0,5.45,-3.0,63.0,58.6,47.3
2016,1,22,15,0,0.0,37.0,5.6,-3.0,37.0,34.36,25.52
2016,1,22,15,15,0.0,33.5,5.6,-3.0,33.5,31.1,22.62
2016,1,22,15,30,0.0,30.0,5.6,-3.0,30.0,27.84,19.7
2016,1,22,15,45,0.0,25.5,5.6,-3.5,25.5,23.65,15.95
2016,1,22,16,0,0.0,21.0,5.6,-4.0,21.0,19.47,12.15
2016,1,22,16,15,0.0,17.0,5.5,-4.0,17.0,15.75,8.71
2016,1,22,16,30,0.0,13.0,5.4,-4.0,13.0,12.04,5.24
2016,1,22,16,45,0.0,9.0,5.3,-4.0,9.0,8.33,1.77
2016,1,22,17,0,0.0,5.0,5.2,-4.0,5.0,4.62,0.0
2016,1,22,17,15,0.0,2.5,5.2,-4.0,2.5,2.31,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.5,4.2,-4.0,11.5,10.66,0.0
2016,1,23,8,0,0.0,23.0,4.3,-4.0,23.0,21.36,11.94
2016,1,23,8,15,0.0,40.0,4.4,-3.5,40.0,39.76,29.52
2016,1,23,8,30,0.0,57.0,4.5,-3.0,57.0,57.71,46.15
2016,1,23,8,45,0.0,74.5,4.6,-3.0,75.0,75.89,62.94
2016,1,23,9,0,0.0,92.0,4.7,-3.0,93.0,93.83,79.33
2016,1,23,9,15,5.0,107.5,4.8,-2.5,110.0,112.61,96.23
2016,1,23,9,30,10.0,123.0,4.9,-2.0,127.0,131.68,113.15
2016,1,23,9,45,11.0,135.5,5.05,-2.0,140.0,144.56,124.44
2016,1,23,10,0,12.0,148.0,5.2,-2.0,153.0,157.56,135.75
2016,1,23,10,15,13.5,160.0,5.25,-1.5,166.0,170.47,146.63
2016,1,23,10,30,15.0,172.0,5.3,-1.0,179.0,183.46,157.49
2016,1,23,10,45,7.5,161.5,5.35,-1.0,165.0,164.51,140.38
2016,1,23,11,0,0.0,151.0,5.4,-1.0,151.0,146.31,123.96
2016,1,23,11,15,12.5,181.0,5.4,-1.0,188.0,187.5,160.2
2016,1,23,11,30,25.0,211.0,5.4,-1.0,225.0,228.92,196.23
2016,1,23,11,45,17.5,202.5,5.4,-1.0,212.5,212.55,181.58
2016,1,23,12,0,10.0,194.0,5.4,-1.0,200.0,196.65,167.46
2016,1,23,12,15,5.0,179.5,5.4,-1.0,183.0,176.99,150.2
2016,1,23,12,30,0.0,165.0,5.4,-1.0,166.0,157.89,133.43
2016,1,23,12,45,32.5,206.5,5.45,-1.0,225.5,232.74,199.32
2016,1,23,13,0,65.0,248.0,5.5,-1.0,285.0,299.54,257.29
2016,1,23,13,15,100.5,250.0,5.45,-1.0,305.5,323.28,278.33
2016,1,23,13,30,136.0,252.0,5.4,-1.0,326.0,352.47,303.76
2016,1,23,13,45,119.5,241.5,5.4,-1.5,305.0,324.13,279.72
2016,1,23,14,0,103.0,231.0,5.4,-2.0,284.0,290.46,251.1
2016,1,23,14,15,64.5,206.5,5.3,-2.0,239.5,238.43,205.65
2016,1,23,14,30,26.0,182.0,5.2,-2.0,195.0,185.95,159.66
2016,1,23,14,45,61.0,180.0,5.15,-2.0,206.5,202.36,174.32
2016,1,23,15,0,96.0,178.0,5.1,-2.0,218.0,211.15,181.68
2016,1,23,15,15,89.0,163.0,5.0,-2.0,197.5,187.98,160.96
2016,1,23,15,30,82.0,148.0,4.9,-2.0,177.0,165.54,140.77
2016,1,23,15,45,77.5,130.0,4.85,-2.5,154.5,141.73,119.42
2016,1,23,16,0,73.0,112.0,4.8,-3.0,132.0,118.55,98.42
2016,1,23,16,15,63.5,93.0,4.7,-3.0,108.0,94.38,76.6
2016,1,23,16,30,54.0,74.0,4.6,-3.0,84.0,71.55,56.25
2016,1,23,16,45,40.0,55.0,4.55,-3.5,61.0,49.99,37.73
2016,1,23,17,0,26.0,36.0,4.5,-4.0,38.0,31.67,22.58
2016,1,23,17,15,13.0,18.0,4.5,-4.0,19.0,16.49,0.29
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,146.0,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,311.26,251.39
2016,1,24,8,15,614.5,35.0,2.4,-7.0,123.0,392.02,338.83
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,478.88,419.54
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,545.15,479.65
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,612.85,538.23
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.0,666.26,580.82
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,718.75,620.22
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.5,759.96,650.45
2016,1,24,10,0,921.0,68.0,2.9,-1.0,444.0,792.6,673.3
2016,1,24,10,15,935.0,71.0,2.65,-0.5,479.0,822.97,692.23
2016,1,24,10,30,949.0,74.0,2.4,0.0,514.0,850.32,708.16
2016,1,24,10,45,958.0,76.5,2.2,0.0,542.5,869.78,719.35
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,885.71,727.72
2016,1,24,11,15,972.5,80.5,1.85,0.5,591.5,893.92,729.56
2016,1,24,11,30,978.0,82.0,1.7,1.0,612.0,898.35,728.71
2016,1,24,11,45,980.5,83.5,1.55,1.5,624.5,896.53,723.4
2016,1,24,12,0,983.0,85.0,1.4,2.0,637.0,890.86,715.48
2016,1,24,12,15,982.5,85.5,1.3,2.0,641.5,877.84,704.45
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,861.12,691.01
2016,1,24,12,45,792.5,126.0,1.15,2.5,576.0,750.86,609.31
2016,1,24,13,0,603.0,166.0,1.1,3.0,506.0,634.8,519.44
2016,1,24,13,15,781.0,127.0,1.05,3.0,558.5,699.35,570.89
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,744.79,604.56
2016,1,24,13,45,949.0,87.0,0.95,3.5,590.0,703.94,570.69
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,663.37,537.58
2016,1,24,14,15,927.0,83.5,0.8,4.0,541.0,614.96,498.37
2016,1,24,14,30,915.0,81.0,0.7,4.0,513.0,564.97,457.1
2016,1,24,14,45,897.0,79.0,0.65,4.0,478.0,511.32,412.4
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,457.17,365.99
2016,1,24,15,15,856.0,73.0,0.55,3.5,402.5,398.92,315.57
2016,1,24,15,30,833.0,69.0,0.5,3.0,362.0,341.32,264.15
2016,1,24,15,45,798.0,64.5,0.5,3.0,316.5,280.98,209.45
2016,1,24,16,0,763.0,60.0,0.5,3.0,271.0,223.24,156.74
2016,1,24,16,15,712.0,54.0,0.55,2.5,223.5,164.5,105.55
2016,1,24,16,30,661.0,48.0,0.6,2.0,176.0,110.92,62.79
2016,1,24,16,45,575.5,39.5,0.7,2.0,129.5,58.98,30.38
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,26.85,18.04
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,11.9,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,95.5,17.0,1.6,-1.5,26.0,77.49,0.0
2016,1,25,8,0,191.0,34.0,1.8,-1.0,52.0,162.98,128.59
2016,1,25,8,15,243.5,50.5,1.85,-0.5,86.5,218.04,184.81
2016,1,25,8,30,296.0,67.0,1.9,0.0,121.0,277.16,239.46
2016,1,25,8,45,332.5,81.0,1.95,0.0,157.5,326.6,284.65
2016,1,25,9,0,369.0,95.0,2.0,0.0,194.0,377.83,330.01
2016,1,25,9,15,407.5,102.5,1.95,0.0,229.0,423.62,369.49
2016,1,25,9,30,446.0,110.0,1.9,0.0,264.0,470.49,408.73
2016,1,25,9,45,394.5,134.0,1.85,0.5,281.5,471.63,406.93
2016,1,25,10,0,343.0,158.0,1.8,1.0,299.0,455.6,391.35
2016,1,25,10,15,302.0,179.0,1.9,1.5,310.5,453.49,387.6
2016,1,25,10,30,261.0,200.0,2.0,2.0,322.0,448.52,381.28
2016,1,25,10,45,393.5,184.5,2.1,2.5,380.0,549.56,464.6
2016,1,25,11,0,526.0,169.0,2.2,3.0,438.0,640.2,536.89
2016,1,25,11,15,543.5,170.0,2.3,3.5,457.5,655.35,547.07
2016,1,25,11,30,561.0,171.0,2.4,4.0,477.0,668.34,556.19
2016,1,25,11,45,612.5,159.0,2.55,4.5,500.0,697.01,578.37
2016,1,25,12,0,664.0,147.0,2.7,5.0,523.0,718.08,594.5
2016,1,25,12,15,676.5,144.5,2.7,5.0,530.0,714.88,591.64
2016,1,25,12,30,689.0,142.0,2.7,5.0,537.0,708.67,586.61
2016,1,25,12,45,730.0,128.0,2.7,5.5,544.5,708.18,585.48
2016,1,25,13,0,771.0,114.0,2.7,6.0,552.0,703.13,580.77
2016,1,25,13,15,736.5,121.5,2.65,6.0,533.5,664.22,549.61
2016,1,25,13,30,702.0,129.0,2.6,6.0,515.0,624.38,517.49
2016,1,25,13,45,640.0,142.0,2.6,6.0,485.0,572.14,475.16
2016,1,25,14,0,578.0,155.0,2.6,6.0,455.0,518.14,431.06
2016,1,25,14,15,613.5,136.5,2.45,5.5,440.5,496.99,413.87
2016,1,25,14,30,649.0,118.0,2.3,5.0,426.0,467.87,389.31
2016,1,25,14,45,629.0,114.0,2.15,5.0,396.0,422.38,349.77
2016,1,25,15,0,609.0,110.0,2.0,5.0,366.0,377.25,309.84
2016,1,25,15,15,577.5,107.0,1.85,4.5,332.5,329.39,267.51
2016,1,25,15,30,546.0,104.0,1.7,4.0,299.0,283.59,226.18
2016,1,25,15,45,520.5,94.5,1.6,3.5,261.5,235.62,182.49
2016,1,25,16,0,495.0,85.0,1.5,3.0,224.0,189.76,140.52
2016,1,25,16,15,452.0,74.5,1.5,2.5,184.5,140.94,97.75
2016,1,25,16,30,409.0,64.0,1.5,2.0,145.0,98.37,62.99
2016,1,25,16,45,342.0,51.0,1.55,1.5,106.5,57.29,34.96
2016,1,25,17,0,275.0,38.0,1.6,1.0,68.0,29.59,20.67
2016,1,25,17,15,137.5,19.0,1.6,1.0,34.0,14.85,2.7
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,103.93,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,217.42,173.29
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,296.26,251.18
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,382.48,329.1
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.0,449.51,388.46
2016,1,26,9,0,607.0,81.0,2.4,2.0,245.0,518.89,447.54
2016,1,26,9,15,647.0,88.5,2.4,2.5,289.5,574.9,493.37
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,630.94,537.61
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,675.81,571.26
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,719.2,602.5
2016,1,26,10,15,616.0,133.5,2.55,4.5,402.0,661.96,555.7
2016,1,26,10,30,491.0,158.0,2.7,5.0,389.0,594.76,500.07
2016,1,26,10,45,576.0,143.0,2.9,6.0,429.0,654.58,547.41
2016,1,26,11,0,661.0,128.0,3.1,7.0,469.0,709.95,588.62
2016,1,26,11,15,678.5,129.5,3.1,7.5,490.5,726.61,599.1
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,740.5,607.79
2016,1,26,11,45,680.0,139.5,3.15,8.5,519.5,732.12,599.94
2016,1,26,12,0,664.0,148.0,3.2,9.0,527.0,720.94,590.28
2016,1,26,12,15,626.5,162.0,3.1,9.0,521.0,695.99,569.61
2016,1,26,12,30,589.0,176.0,3.0,9.0,515.0,664.88,544.38
2016,1,26,12,45,618.5,165.0,2.95,9.0,520.0,665.69,545.11
2016,1,26,13,0,648.0,154.0,2.9,9.0,525.0,658.67,539.66
2016,1,26,13,15,619.5,159.5,2.65,9.0,508.5,624.07,511.09
2016,1,26,13,30,591.0,165.0,2.4,9.0,492.0,584.95,479.17
2016,1,26,13,45,636.5,145.0,2.2,9.0,486.5,574.75,470.65
2016,1,26,14,0,682.0,125.0,2.0,9.0,481.0,555.45,454.5
2016,1,26,14,15,599.5,141.0,1.85,8.5,442.5,495.27,405.68
2016,1,26,14,30,517.0,157.0,1.7,8.0,404.0,436.77,357.95
2016,1,26,14,45,409.5,164.0,1.6,7.5,352.0,366.03,300.21
2016,1,26,15,0,302.0,171.0,1.5,7.0,300.0,300.22,246.13
2016,1,26,15,15,260.0,167.5,1.5,6.5,271.5,263.26,215.2
2016,1,26,15,30,218.0,164.0,1.5,6.0,243.0,227.59,185.1
2016,1,26,15,45,208.5,144.5,1.5,5.5,212.5,192.79,154.82
2016,1,26,16,0,199.0,125.0,1.5,5.0,182.0,159.01,125.09
2016,1,26,16,15,176.5,105.0,1.5,4.5,149.0,123.81,94.79
2016,1,26,16,30,154.0,85.0,1.5,4.0,116.0,91.33,67.59
2016,1,26,16,45,121.5,64.5,1.5,3.5,85.0,60.9,43.88
2016,1,26,17,0,89.0,44.0,1.5,3.0,54.0,36.77,26.97
2016,1,26,17,15,44.5,25.5,1.5,3.0,30.5,21.9,8.13
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,6.67,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,78.5,19.5,1.95,2.0,27.5,67.49,4.91
2016,1,27,8,0,157.0,39.0,2.0,2.0,55.0,144.04,113.6
2016,1,27,8,15,220.0,57.5,2.25,2.5,92.0,215.22,181.01
2016,1,27,8,30,283.0,76.0,2.5,3.0,129.0,281.82,241.51
2016,1,27,8,45,358.5,86.0,2.8,3.5,171.5,349.85,302.26
2016,1,27,9,0,434.0,96.0,3.1,4.0,214.0,422.64,365.5
2016,1,27,9,15,508.5,92.5,3.25,4.0,253.5,485.43,419.66
2016,1,27,9,30,583.0,89.0,3.4,4.0,293.0,549.82,473.98
2016,1,27,9,45,402.0,133.0,3.55,4.5,281.0,477.44,410.11
2016,1,27,10,0,221.0,177.0,3.7,5.0,269.0,374.89,320.66
2016,1,27,10,15,208.0,193.5,3.6,5.0,285.5,386.15,329.23
2016,1,27,10,30,195.0,210.0,3.5,5.0,302.0,396.11,336.16
2016,1,27,10,45,438.5,167.0,3.45,5.5,389.5,567.58,479.89
2016,1,27,11,0,682.0,124.0,3.4,6.0,477.0,724.12,603.53
2016,1,27,11,15,419.0,190.5,3.3,6.0,410.0,579.34,483.73
2016,1,27,11,30,156.0,257.0,3.2,6.0,343.0,413.14,343.9
2016,1,27,11,45,273.0,245.5,3.1,6.5,400.5,503.94,419.31
2016,1,27,12,0,390.0,234.0,3.0,7.0,458.0,580.15,480.13
2016,1,27,12,15,585.0,174.5,2.95,7.0,513.0,673.44,555.93
2016,1,27,12,30,780.0,115.0,2.9,7.0,568.0,749.86,615.02
2016,1,27,12,45,787.5,112.0,2.9,7.0,567.0,735.12,603.27
2016,1,27,13,0,795.0,109.0,2.9,7.0,566.0,717.16,589.91
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.0,674.45,556.37
2016,1,27,13,30,697.0,133.0,2.8,7.0,522.0,629.12,519.9
2016,1,27,13,45,695.5,128.0,2.75,7.0,505.0,596.84,494.07
2016,1,27,14,0,694.0,123.0,2.7,7.0,488.0,562.53,466.07
2016,1,27,14,15,741.5,103.0,2.6,6.5,476.0,538.41,446.69
2016,1,27,14,30,789.0,83.0,2.5,6.0,464.0,508.37,421.5
2016,1,27,14,45,589.0,121.0,2.45,6.0,395.0,413.53,342.1
2016,1,27,15,0,389.0,159.0,2.4,6.0,326.0,330.67,272.79
2016,1,27,15,15,368.0,150.0,2.2,5.5,296.5,288.27,236.21
2016,1,27,15,30,347.0,141.0,2.0,5.0,267.0,251.24,203.38
2016,1,27,15,45,339.5,124.0,1.8,4.5,235.0,212.12,168.07
2016,1,27,16,0,332.0,107.0,1.6,4.0,203.0,174.64,133.86
2016,1,27,16,15,307.0,91.0,1.5,3.5,168.0,134.14,98.24
2016,1,27,16,30,282.0,75.0,1.4,3.0,133.0,96.42,66.57
2016,1,27,16,45,245.0,58.5,1.3,2.5,99.5,60.58,40.02
2016,1,27,17,0,208.0,42.0,1.2,2.0,66.0,32.6,23.52
2016,1,27,17,15,104.0,26.5,1.2,1.5,38.5,21.88,9.44
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,10.48,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,62.0,19.0,1.4,-0.5,25.0,59.3,10.08
2016,1,28,8,0,124.0,38.0,1.5,0.0,50.0,125.37,99.6
2016,1,28,8,15,159.5,57.5,1.35,0.0,82.0,173.22,146.34
2016,1,28,8,30,195.0,77.0,1.2,0.0,114.0,223.0,192.13
2016,1,28,8,45,220.5,95.0,1.05,0.5,147.5,266.41,230.67
2016,1,28,9,0,246.0,113.0,0.9,1.0,181.0,311.0,268.72
2016,1,28,9,15,283.5,122.5,0.85,1.5,213.5,353.36,304.19
2016,1,28,9,30,321.0,132.0,0.8,2.0,246.0,397.56,340.02
2016,1,28,9,45,287.5,153.5,0.75,2.5,264.0,405.47,343.89
2016,1,28,10,0,254.0,175.0,0.7,3.0,282.0,410.37,345.33
2016,1,28,10,15,248.0,191.0,0.7,3.5,302.5,427.36,357.26
2016,1,28,10,30,242.0,207.0,0.7,4.0,323.0,443.04,367.83
2016,1,28,10,45,270.5,216.0,0.7,4.5,352.0,476.94,393.44
2016,1,28,11,0,299.0,225.0,0.7,5.0,381.0,510.28,417.98
2016,1,28,11,15,277.5,238.0,0.85,5.0,387.0,506.28,414.44
2016,1,28,11,30,256.0,251.0,1.0,5.0,393.0,500.9,410.15
2016,1,28,11,45,235.0,260.0,1.2,5.0,392.5,477.92,392.74
2016,1,28,12,0,214.0,269.0,1.4,5.0,392.0,466.78,384.19
2016,1,28,12,15,175.5,272.5,1.4,5.0,374.0,434.9,357.92
2016,1,28,12,30,137.0,276.0,1.4,5.0,356.0,403.44,332.02
2016,1,28,12,45,153.5,274.5,1.4,5.0,364.0,409.13,337.06
2016,1,28,13,0,170.0,273.0,1.4,5.0,372.0,413.62,340.88
2016,1,28,13,15,335.0,236.5,1.4,5.0,426.0,493.52,407.33
2016,1,28,13,30,500.0,200.0,1.4,5.0,480.0,562.95,462.98
2016,1,28,13,45,617.0,156.5,1.45,5.0,491.0,577.37,475.13
2016,1,28,14,0,734.0,113.0,1.5,5.0,502.0,578.3,476.7
2016,1,28,14,15,601.0,142.5,1.35,5.0,451.0,500.91,412.71
2016,1,28,14,30,468.0,172.0,1.2,5.0,400.0,428.61,353.02
2016,1,28,14,45,324.5,180.5,1.1,5.0,333.5,338.77,279.47
2016,1,28,15,0,181.0,189.0,1.0,5.0,267.0,263.05,217.11
2016,1,28,15,15,170.0,175.0,0.95,4.5,243.0,234.14,193.1
2016,1,28,15,30,159.0,161.0,0.9,4.0,219.0,206.18,169.23
2016,1,28,15,45,155.0,141.5,0.85,3.5,193.0,176.14,143.1
2016,1,28,16,0,151.0,122.0,0.8,3.0,167.0,146.63,117.06
2016,1,28,16,15,138.5,103.0,0.8,2.5,138.5,116.72,90.99
2016,1,28,16,30,126.0,84.0,0.8,2.0,110.0,88.39,66.75
2016,1,28,16,45,106.5,64.0,0.85,2.0,82.5,60.64,44.28
2016,1,28,17,0,87.0,44.0,0.9,2.0,55.0,37.0,27.58
2016,1,28,17,15,43.5,27.0,0.9,2.0,32.5,23.2,11.35
2016,1,28,17,30,0.0,10.0,0.9,2.0,10.0,9.53,0.0
2016,1,28,17,45,0.0,5.0,0.95,2.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,136.15,42.46
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,283.67,230.14
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,362.56,307.97
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,442.82,381.53
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,510.17,440.78
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,579.46,499.09
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,633.14,543.07
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,686.31,585.22
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.0,729.23,618.45
2016,1,29,10,0,866.0,71.0,4.8,6.0,437.0,770.31,649.77
2016,1,29,10,15,883.5,73.5,4.85,6.0,472.5,802.49,673.65
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,825.14,690.03
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,846.51,704.16
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,864.64,715.81
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,874.16,721.98
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,880.04,725.58
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,880.58,725.31
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,877.35,722.38
2016,1,29,12,15,960.5,79.0,4.95,7.0,640.0,865.88,713.06
2016,1,29,12,30,962.0,79.0,4.9,7.0,645.0,850.73,701.16
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.5,830.02,685.49
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,805.8,667.23
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,775.49,644.07
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,742.13,618.56
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,703.35,587.85
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,662.07,553.75
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.5,615.95,515.45
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,568.05,474.77
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.0,516.15,429.09
2016,1,29,15,0,891.0,67.0,4.3,6.0,455.0,463.35,381.51
2016,1,29,15,15,869.5,64.5,3.95,5.5,415.5,406.64,329.73
2016,1,29,15,30,848.0,62.0,3.6,5.0,376.0,349.97,276.97
2016,1,29,15,45,819.5,58.0,3.25,5.0,332.0,290.56,220.83
2016,1,29,16,0,791.0,54.0,2.9,5.0,288.0,232.99,166.29
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.0,174.06,113.32
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,119.67,68.17
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,66.87,33.18
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,26.99,18.76
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,19.4,9.31
2016,1,29,17,30,259.0,13.0,1.5,0.0,20.0,12.39,0.0
2016,1,29,17,45,129.5,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,140.62,55.29
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,292.7,238.32
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,370.55,313.62
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,454.45,388.42
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,519.09,444.6
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,585.48,499.73
2016,1,30,9,15,792.5,56.0,1.8,2.5,310.5,637.37,541.02
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,688.68,580.42
2016,1,30,9,45,852.5,61.5,2.25,4.0,396.0,725.26,606.81
2016,1,30,10,0,878.0,64.0,2.5,5.0,437.0,766.13,636.02
2016,1,30,10,15,893.5,65.5,2.65,5.5,471.5,795.69,656.6
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,822.46,675.0
2016,1,30,10,45,920.5,68.5,2.95,6.5,534.0,842.92,688.63
2016,1,30,11,0,932.0,70.0,3.1,7.0,562.0,860.04,699.83
2016,1,30,11,15,939.0,70.5,3.15,7.0,582.5,868.7,705.46
2016,1,30,11,30,946.0,71.0,3.2,7.0,603.0,873.72,708.62
2016,1,30,11,45,949.5,71.5,3.25,7.5,616.0,872.13,705.83
2016,1,30,12,0,953.0,72.0,3.3,8.0,629.0,866.79,700.51
2016,1,30,12,15,954.0,72.5,3.3,8.0,633.5,855.7,692.08
2016,1,30,12,30,955.0,73.0,3.3,8.0,638.0,840.94,681.14
2016,1,30,12,45,952.5,73.0,3.35,8.5,634.5,819.29,664.31
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,794.28,645.11
2016,1,30,13,15,946.0,72.5,3.4,9.0,619.5,764.36,623.19
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,731.42,598.96
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,692.77,569.45
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,651.69,536.4
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.0,606.13,498.62
2016,1,30,14,30,906.0,67.0,3.1,9.0,515.0,558.82,458.64
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.0,507.57,414.69
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,455.54,368.95
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,399.65,319.15
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,343.65,268.05
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.5,284.61,213.9
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,228.32,161.99
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,170.82,111.11
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,118.09,67.74
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,67.33,34.13
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,28.78,20.18
2016,1,30,17,15,362.0,23.5,1.45,3.5,59.5,18.55,9.02
2016,1,30,17,30,220.0,13.0,1.5,3.0,21.0,12.39,0.0
2016,1,30,17,45,110.0,6.5,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,124.81,56.78
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,253.14,206.19
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,330.44,279.7
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,414.5,354.81
2016,1,31,8,45,606.5,61.5,2.25,3.5,211.0,480.19,412.11
2016,1,31,9,0,665.0,68.0,2.3,4.0,257.0,548.28,469.13
2016,1,31,9,15,703.0,73.0,2.4,4.5,301.0,602.07,512.74
2016,1,31,9,30,741.0,78.0,2.5,5.0,345.0,655.79,553.88
2016,1,31,9,45,773.5,79.5,2.65,6.0,386.0,696.32,582.81
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,740.1,613.66
2016,1,31,10,15,824.5,84.0,2.95,7.5,461.5,772.78,636.6
2016,1,31,10,30,843.0,87.0,3.1,8.0,496.0,802.86,657.45
2016,1,31,10,45,859.0,87.5,3.3,9.0,525.0,825.06,671.37
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,844.12,682.95
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,854.23,688.64
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,860.83,691.92
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,854.67,686.26
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,851.61,683.1
2016,1,31,12,15,770.5,129.5,4.1,12.5,584.5,784.92,632.67
2016,1,31,12,30,637.0,168.0,4.2,13.0,547.0,706.94,572.48
2016,1,31,12,45,636.5,167.0,4.35,13.5,544.5,690.36,559.63
2016,1,31,13,0,636.0,166.0,4.5,14.0,542.0,671.33,544.43
2016,1,31,13,15,767.0,127.5,4.5,14.0,572.5,704.94,571.97
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,722.42,586.2
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,687.62,558.93
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,646.84,526.52
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,601.66,489.44
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,554.93,450.38
2016,1,31,14,45,651.5,119.5,4.3,14.0,432.5,448.89,363.43
2016,1,31,15,0,443.0,156.0,4.2,14.0,353.0,355.58,286.72
2016,1,31,15,15,425.5,146.5,4.1,13.5,322.5,314.25,251.6
2016,1,31,15,30,408.0,137.0,4.0,13.0,292.0,273.97,216.51
2016,1,31,15,45,393.0,122.5,3.95,13.0,257.5,230.99,178.34
2016,1,31,16,0,378.0,108.0,3.9,13.0,223.0,189.26,141.05
2016,1,31,16,15,494.5,81.0,3.8,12.5,206.0,162.22,111.15
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,119.28,69.3
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,69.2,36.2
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,30.7,21.27
2016,1,31,17,15,303.0,27.0,3.5,10.5,59.0,21.66,11.47
2016,1,31,17,30,165.0,15.0,3.4,10.0,21.0,14.3,0.0
2016,1,31,17,45,82.5,7.5,3.35,10.0,10.5,7.15,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,108.85,53.9
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,222.04,177.92
2016,2,1,8,15,381.0,50.5,2.95,8.5,114.5,295.15,245.82
2016,2,1,8,30,470.0,61.0,3.0,9.0,157.0,376.23,317.33
2016,2,1,8,45,537.0,67.0,3.05,9.5,202.0,444.22,375.95
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,515.19,434.93
2016,2,1,9,15,643.0,78.5,3.25,10.5,290.0,568.53,477.98
2016,2,1,9,30,682.0,84.0,3.4,11.0,333.0,622.0,519.48
2016,2,1,9,45,722.5,84.0,3.55,12.0,373.5,669.45,553.66
2016,2,1,10,0,763.0,84.0,3.7,13.0,414.0,712.22,583.48
2016,2,1,10,15,489.0,151.0,3.8,13.5,368.5,585.79,481.64
2016,2,1,10,30,215.0,218.0,3.9,14.0,323.0,422.99,346.53
2016,2,1,10,45,520.0,156.0,4.05,14.5,429.5,626.83,512.77
2016,2,1,11,0,825.0,94.0,4.2,15.0,536.0,812.09,651.55
2016,2,1,11,15,833.5,95.5,4.3,15.5,556.5,822.64,656.5
