Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,41.8,31.67
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,34.35,25.13
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,26.9,18.48
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,19.93,12.96
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,12.97,6.3
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,7.87,1.25
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.77,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.63,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,58.51,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,150.79,116.51
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,241.05,203.06
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,234.78,201.92
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,229.35,198.48
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,278.24,241.95
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,330.18,286.75
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,505.53,436.88
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,693.45,588.54
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,745.4,625.11
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,796.31,661.0
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,834.31,685.48
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,875.38,711.92
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,906.87,732.89
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,935.34,751.62
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,954.87,762.83
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,970.9,771.65
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,795.15,638.83
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,588.94,473.66
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,724.96,581.43
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,833.28,663.44
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,899.92,711.76
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,950.03,746.43
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,926.4,728.9
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,899.5,709.78
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,747.01,596.43
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,593.54,475.51
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,439.74,355.31
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,298.62,241.01
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,388.83,316.37
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,465.23,377.72
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,520.47,422.94
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,547.26,442.9
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,355.98,289.17
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,203.7,166.24
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,278.16,222.47
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,310.06,235.9
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,249.78,181.34
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,193.19,131.31
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,136.26,85.0
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,84.95,50.9
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,46.53,36.91
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,40.55,31.03
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,29.26,19.76
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,16.64,0.0
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,10.01,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,22.9,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,66.63,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,157.85,123.92
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,248.76,209.27
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,322.61,276.29
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,403.52,346.81
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,475.08,404.74
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,548.7,460.42
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,612.42,504.93
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,677.17,546.69
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,728.64,582.83
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,779.19,617.95
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,820.64,647.0
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,860.01,674.41
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,891.38,696.52
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,919.94,716.76
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,932.69,724.85
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,947.7,734.72
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,880.27,688.08
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,797.87,627.87
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,881.85,691.13
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,951.21,738.53
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,800.35,628.64
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,642.23,507.37
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,662.95,526.0
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,680.01,540.39
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,692.85,551.34
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,692.03,552.22
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,582.42,466.75
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,484.32,388.98
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,537.45,433.71
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,563.81,455.51
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,479.56,387.51
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,403.87,326.45
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,334.58,270.55
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,276.04,223.18
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,197.6,159.79
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,130.17,105.5
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,113.78,92.26
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,97.53,78.81
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,81.01,64.88
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,64.67,50.86
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,49.44,39.38
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,34.38,25.33
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,20.88,12.48
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,7.41,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.81,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,36.73,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,101.0,7.83
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,195.99,155.45
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,294.96,247.84
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,375.69,321.38
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,463.55,398.51
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,533.37,457.93
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,605.83,517.31
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,667.26,564.21
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,725.08,606.2
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,775.67,641.65
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,824.81,675.2
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,865.13,701.52
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,902.93,725.62
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,932.74,744.28
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,959.36,760.51
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,977.17,768.96
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,991.29,774.83
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,991.28,771.83
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,995.72,772.1
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,764.26,602.79
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,501.65,396.32
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,750.98,593.79
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,957.39,737.65
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,935.95,717.37
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,910.9,697.51
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,762.7,591.79
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,607.15,473.75
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,702.73,549.79
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,761.69,594.01
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,714.02,558.11
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,665.92,521.83
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,611.47,480.46
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,556.02,437.04
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,497.03,389.88
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,438.16,341.1
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,376.73,288.42
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,316.85,235.6
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,252.64,179.11
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,193.96,127.9
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,135.91,81.26
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,83.37,46.94
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,41.7,32.38
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,36.39,27.3
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,27.45,18.4
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,18.0,2.54
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,10.48,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,29.6,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,84.8,23.47
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,173.73,138.99
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,265.42,223.69
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,341.3,292.22
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,426.4,366.16
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,496.68,425.64
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,569.84,485.47
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,633.61,535.11
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,698.33,583.07
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,749.54,619.31
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,799.68,654.11
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,840.6,681.45
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,879.37,706.91
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,904.51,722.66
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,932.07,740.23
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,950.51,750.13
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,965.48,757.66
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,974.76,763.2
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,980.39,766.36
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,976.85,761.81
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,969.65,754.94
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,957.55,745.92
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,941.89,734.56
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,919.62,717.32
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,894.08,697.96
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,862.36,675.05
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,827.83,650.19
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,785.55,619.92
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,743.13,587.86
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,663.92,527.22
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,589.16,469.16
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,527.55,420.46
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,467.94,372.58
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,408.83,324.4
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,355.1,280.12
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,307.96,240.39
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,261.98,200.93
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,235.36,173.17
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,196.34,133.78
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,141.89,90.79
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,92.94,58.49
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,54.16,43.05
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,45.87,35.24
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,32.69,22.66
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,18.95,4.41
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,11.44,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,25.46,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,69.23,27.62
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,157.84,124.44
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,241.21,198.89
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,321.44,268.3
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,410.75,342.48
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,481.04,399.38
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,552.5,455.27
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,620.52,506.02
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,690.28,555.37
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,740.57,589.63
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,789.83,622.7
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,834.46,650.75
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,872.97,674.1
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,903.5,691.43
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,931.07,706.61
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,953.83,717.1
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,973.27,725.31
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,982.61,728.29
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,988.21,728.89
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,980.14,720.12
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,976.5,714.52
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,963.8,706.96
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,947.45,697.22
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,926.63,684.03
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,902.24,668.46
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,871.09,650.12
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,836.89,629.4
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,796.3,603.88
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,756.32,578.3
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,708.25,544.89
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,658.44,509.04
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,554.93,430.47
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,463.46,359.96
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,457.04,353.94
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,432.68,331.21
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,369.96,278.04
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,311.14,227.11
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,251.06,175.64
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,194.44,127.59
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,137.9,83.1
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,87.4,50.37
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,46.53,35.73
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,40.58,30.21
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,29.91,20.09
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.65,5.37
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,10.96,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,40.62,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,112.7,58.66
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,200.28,158.03
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,293.61,240.83
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,374.5,311.39
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,462.62,385.48
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,530.83,441.04
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,601.55,496.6
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,663.08,541.61
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,721.39,582.36
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,770.57,616.28
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,818.31,648.63
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,859.3,675.96
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,898.01,701.46
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,861.95,673.2
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,811.49,635.2
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,903.38,699.21
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,980.48,750.49
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,875.97,676.03
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,734.65,568.38
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,718.2,554.99
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,700.21,539.83
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,693.33,534.55
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,684.93,528.18
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,810.78,626.54
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,900.17,691.06
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,868.73,668.46
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,834.31,644.55
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,795.83,616.72
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,751.2,584.38
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,703.44,549.69
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,654.05,512.91
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,587.96,461.6
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,523.72,410.64
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,448.76,350.75
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,382.28,296.99
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,351.17,267.89
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,308.87,227.78
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,249.86,176.56
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,194.56,129.29
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,139.61,85.86
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,90.46,53.62
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,49.87,38.45
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,43.16,32.22
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,30.95,20.86
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,19.68,6.91
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,11.91,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,14.93,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,34.15,16.33
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,87.91,66.94
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,137.36,110.87
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,181.69,149.75
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,227.66,189.13
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,271.29,225.73
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,328.15,272.04
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,477.72,395.11
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,637.08,520.61
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,425.76,348.95
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,151.91,119.74
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,425.37,345.42
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,690.58,549.37
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,567.73,449.56
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,422.84,332.81
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,436.8,342.77
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,450.28,351.8
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,538.45,420.01
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,611.92,476.07
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,545.99,423.65
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,468.0,362.4
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,528.09,409.04
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,573.51,443.98
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,682.46,530.1
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,781.08,606.45
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,742.26,577.1
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,702.77,547.71
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,671.39,524.73
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,638.2,500.04
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,587.98,461.13
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,539.77,423.44
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,461.7,362.38
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,395.88,310.39
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,421.66,330.25
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,423.39,327.91
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,365.51,278.27
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,309.59,229.62
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,252.42,180.57
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,199.33,135.68
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,144.01,91.47
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,94.78,58.1
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,54.98,42.6
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,47.15,35.42
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,34.07,23.37
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.44,8.13
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,12.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,14.57,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,33.29,17.3
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,85.05,64.39
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,132.69,106.27
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,175.26,143.21
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,219.47,180.62
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,260.33,214.19
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,302.2,247.63
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,286.62,232.67
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,254.03,204.04
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,423.11,340.68
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,577.46,459.24
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,656.5,515.07
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,723.59,561.39
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,720.32,554.73
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,712.04,545.24
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,669.99,511.46
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,637.83,484.69
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,495.17,378.97
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,352.97,270.45
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,414.43,317.15
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,474.78,360.91
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,536.15,406.2
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,582.8,440.48
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,530.35,400.86
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,470.31,356.2
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,593.11,450.52
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,692.94,524.41
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,654.99,496.73
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,616.78,469.64
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,568.53,434.98
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,518.51,398.6
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,479.01,369.08
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,439.23,338.69
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,436.33,335.3
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,413.76,314.22
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,327.93,246.77
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,262.97,197.11
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,219.59,161.7
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,178.59,128.33
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,137.77,96.53
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,100.37,70.12
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,67.41,53.41
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,52.92,40.47
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,37.48,26.32
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,22.49,10.22
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,12.39,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.77,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.26,1.15
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,22.73,13.32
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,36.23,25.13
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,53.38,39.94
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,70.89,54.81
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,88.85,69.92
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,106.75,84.74
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,176.18,142.45
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,241.04,194.84
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,265.71,213.14
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,290.0,230.94
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,342.89,271.83
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,396.89,312.5
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,621.02,484.86
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,844.67,643.62
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,674.43,514.89
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,502.38,383.85
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,717.2,545.83
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,910.55,680.45
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,914.46,678.9
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,915.01,677.58
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,852.94,633.37
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,789.02,587.19
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,667.77,500.17
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,553.32,415.75
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,471.81,357.02
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,386.83,294.11
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,466.65,356.23
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,535.82,408.11
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,502.27,383.25
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,468.75,358.8
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,485.95,373.4
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,484.63,372.47
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,418.02,320.83
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,358.76,274.79
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,270.83,207.35
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,201.5,155.43
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,174.13,134.22
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,148.2,113.96
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,121.98,93.14
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,96.99,73.57
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,73.81,58.73
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,55.69,42.72
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,38.96,27.59
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,20.36,9.26
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,10.48,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,6.67,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,12.97,4.14
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,26.46,16.37
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,40.01,28.25
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,55.95,41.96
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,71.8,55.36
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,88.11,69.01
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,104.39,82.42
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,122.79,97.22
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,141.16,111.75
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,126.39,99.3
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,112.6,87.76
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,150.75,118.44
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,189.36,148.85
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,189.24,148.31
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,189.23,147.99
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,206.3,161.34
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,223.36,174.56
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,271.52,212.21
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,332.93,259.38
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,341.49,265.19
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,349.8,271.03
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,254.7,197.77
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,174.67,134.97
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,121.79,93.08
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,69.99,51.4
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,201.35,157.03
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,330.76,257.72
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,266.99,207.65
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,212.15,164.58
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,203.38,157.99
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,194.66,151.36
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,387.53,306.9
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,530.99,414.35
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,475.84,368.2
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,419.2,320.83
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,361.11,271.41
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,304.74,222.47
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,246.93,172.6
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,192.46,126.23
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,138.09,82.64
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,87.62,48.81
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,44.64,33.55
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,39.55,28.97
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,30.44,20.51
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,20.8,10.09
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,12.39,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
