Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,61.51,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,167.75,120.55
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,246.05,194.13
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,336.09,271.02
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,407.04,330.38
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,482.79,390.99
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,380.19,308.42
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,222.74,178.82
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,286.96,230.47
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,342.22,273.07
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,372.58,294.99
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,402.5,316.37
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,434.51,339.18
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,466.19,361.44
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,709.6,546.69
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,937.22,701.96
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,849.94,639.09
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,731.34,550.83
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,866.7,651.06
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,968.87,718.02
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,766.14,576.88
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,531.85,401.66
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,593.89,449.79
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,663.45,500.39
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,660.8,498.41
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,656.24,495.63
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,746.82,566.05
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,813.2,615.17
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,772.39,586.92
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,729.82,557.35
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,648.32,497.53
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,571.03,440.0
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,318.74,249.53
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,88.56,66.34
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,275.67,216.51
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,419.35,321.2
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,196.12,148.24
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,15.78,7.49
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,124.36,88.37
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,197.03,134.09
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,146.02,94.26
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,101.94,65.31
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,62.1,48.84
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,52.98,40.65
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.94,27.84
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,25.46,14.06
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,14.77,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,86.5,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,190.1,141.75
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,268.95,216.76
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,358.94,295.72
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,433.65,359.27
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,513.79,424.29
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,575.17,472.88
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,641.64,522.41
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,699.36,563.36
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,756.92,603.21
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,803.58,633.48
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,841.34,656.82
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,880.08,680.85
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,916.33,702.82
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,943.8,718.16
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,968.01,731.24
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,985.36,739.67
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,999.04,745.75
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,1006.07,748.49
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,1009.22,748.84
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,1005.12,743.64
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,997.11,736.13
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,982.76,726.07
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,964.64,713.73
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,941.24,698.03
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,914.39,680.15
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,881.8,658.93
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,846.14,635.58
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,804.14,607.76
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,759.89,578.17
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,712.16,545.02
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,662.59,508.33
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,608.11,467.31
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,552.79,424.53
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,494.92,378.25
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,437.1,330.68
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,375.97,279.49
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,316.65,228.57
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,256.84,177.12
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,197.06,126.37
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,139.9,81.25
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,87.95,47.16
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,42.25,31.49
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,38.38,27.99
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,30.62,20.76
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,22.44,12.04
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,13.34,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,52.64,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,114.97,85.08
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,194.27,155.41
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,273.53,223.92
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,337.39,278.37
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,405.47,334.42
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,469.17,385.25
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,535.69,436.67
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,592.38,479.09
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,650.02,521.16
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,703.63,559.04
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,752.12,592.39
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,796.55,620.71
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,839.6,647.58
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,869.33,665.76
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,896.46,682.13
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,917.64,694.66
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,935.83,705.23
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,945.51,709.8
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,951.82,712.27
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,947.41,707.64
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,945.59,705.0
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,935.36,698.18
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,921.73,689.21
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,911.58,682.73
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,896.64,673.05
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,836.25,631.83
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,773.99,586.56
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,737.47,561.18
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,698.92,533.76
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,665.6,510.86
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,627.6,483.77
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,580.35,447.75
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,530.55,408.84
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,483.5,371.21
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,430.94,327.74
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,362.72,271.58
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,302.35,220.99
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,248.99,175.87
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,200.77,135.71
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,147.93,93.51
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,98.99,60.04
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,54.4,42.28
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,46.64,35.35
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,35.69,25.26
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,24.24,13.81
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,14.77,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,95.81,17.2
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,205.75,158.52
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,285.99,232.4
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,376.98,311.07
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,448.18,370.87
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,523.68,431.04
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,585.16,476.31
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,651.93,521.62
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,708.3,556.96
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,764.06,590.3
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,811.46,620.01
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,857.1,648.11
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,896.23,671.47
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,924.91,687.8
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,952.54,706.94
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,976.93,723.74
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,994.47,735.91
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,1008.37,745.66
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,1015.09,750.89
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1017.96,753.76
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,1014.15,752.9
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,1006.47,749.51
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,991.96,740.68
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,973.74,729.45
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,950.38,713.44
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,923.53,695.09
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,890.46,673.11
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,854.37,649.02
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,812.24,620.87
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,767.86,590.87
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,719.69,557.69
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,669.73,521.11
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,616.01,479.89
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,560.56,436.25
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,501.83,388.41
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,443.24,339.42
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,382.61,287.78
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,323.64,236.41
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,260.31,182.0
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,202.54,132.5
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,145.28,86.87
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,94.0,52.87
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,47.0,36.12
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,42.49,32.04
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,34.44,24.47
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,25.02,14.83
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.66,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,98.19,35.01
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,207.3,161.67
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,287.97,235.22
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,379.06,314.17
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,454.15,377.64
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,534.23,442.37
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,599.5,491.44
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,662.65,535.67
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,718.7,572.6
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,773.98,607.78
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,822.04,639.78
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,868.32,670.16
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,906.86,693.64
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,942.74,715.16
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,962.32,727.03
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,986.62,742.31
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,1005.61,752.69
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,1021.06,760.86
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,1027.7,764.17
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,1030.47,765.21
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,1026.31,761.19
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,1018.25,754.85
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,1004.04,746.06
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,986.05,734.93
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,961.77,719.69
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,933.93,702.09
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,901.26,680.21
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,865.46,656.2
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,824.93,627.68
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,781.71,597.27
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,733.27,564.41
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,682.89,527.77
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,628.58,486.31
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,573.13,442.93
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,513.38,394.87
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,453.97,345.69
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,391.59,293.15
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,330.42,240.26
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,268.04,186.37
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,208.56,135.27
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,146.52,85.51
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,92.79,49.73
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,42.71,32.27
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,38.84,28.74
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,32.01,22.32
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,24.86,14.86
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,12.34,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,8.8,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,17.62,9.07
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,36.27,25.49
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,56.69,43.45
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,80.9,64.49
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,104.92,85.07
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,114.2,92.79
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,123.73,100.6
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,137.57,111.75
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,151.49,122.8
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,127.26,102.19
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,104.39,82.79
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,65.2,49.6
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,26.98,17.22
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,40.04,28.19
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,53.11,39.1
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,61.54,46.06
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,69.96,53.0
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,71.85,54.49
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,73.74,56.0
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,114.53,89.47
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,155.79,122.74
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,163.29,128.68
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,170.7,134.62
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,107.56,83.4
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,45.7,32.49
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,65.79,49.21
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,85.9,65.82
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,69.98,52.72
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,54.07,39.61
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,77.42,59.2
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,100.76,78.77
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,111.39,87.71
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,121.92,96.63
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,113.44,90.01
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,105.0,83.39
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,84.27,66.2
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,63.28,48.61
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,55.8,42.48
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,48.33,36.27
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,40.87,29.91
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,33.42,23.48
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,25.97,18.04
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,18.54,11.19
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,12.5,5.55
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,6.48,0.0
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,3.24,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,7.4,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,14.83,7.12
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,26.44,17.73
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,38.08,28.34
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,50.67,39.61
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,63.53,50.93
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,84.97,69.7
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,106.46,88.25
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,108.13,89.21
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,110.04,90.39
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,206.11,172.87
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,299.39,250.53
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,282.21,234.42
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,252.36,208.4
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,193.29,158.86
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,136.19,110.55
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,181.32,148.11
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,226.82,185.12
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,272.89,222.44
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,318.93,259.22
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,250.47,203.19
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,183.85,148.41
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,163.76,131.94
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,143.92,115.5
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,142.83,114.62
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,141.75,113.74
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,161.27,130.0
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,180.54,145.95
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,187.53,151.75
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,194.38,157.49
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,220.45,179.05
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,245.62,199.71
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,221.6,180.3
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,198.17,161.44
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,144.76,117.55
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,92.16,73.6
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,95.69,76.93
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,99.08,80.08
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,87.99,70.96
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,76.96,61.78
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,65.98,52.41
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,54.86,42.77
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,43.2,34.3
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,31.56,23.47
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,21.33,13.78
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,11.11,4.01
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,5.55,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,107.46,68.69
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,216.88,177.53
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,297.02,252.0
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,386.69,332.73
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,464.7,401.47
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,548.07,472.35
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,614.97,527.04
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,683.37,580.22
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,742.3,623.85
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,805.53,669.9
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,854.63,703.21
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,901.83,734.47
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,934.65,755.06
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,972.38,779.13
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,999.65,796.37
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,1023.48,811.35
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,1040.22,820.31
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,1053.15,826.71
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,1059.25,829.98
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,1061.34,830.67
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,1056.02,824.87
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,1046.7,816.53
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,1031.38,805.67
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,1012.22,792.27
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,988.12,774.4
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,960.34,754.05
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,925.8,730.0
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,888.1,703.63
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,846.3,674.14
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,801.68,642.37
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,751.66,605.84
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,699.69,565.05
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,644.37,520.79
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,587.82,474.35
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,527.65,424.41
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,465.56,371.31
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,402.21,314.98
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,340.13,258.44
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,276.51,200.48
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,215.65,145.56
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,155.09,94.65
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,95.93,52.67
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,44.16,34.78
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,40.16,31.1
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,33.41,24.63
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,26.33,17.32
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,12.97,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,31.91,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,135.86,92.91
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,235.86,191.5
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,315.04,263.29
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,403.34,340.08
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,479.79,404.26
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,561.24,469.54
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,622.35,517.35
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,688.26,565.52
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,746.39,606.47
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,804.07,646.21
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,851.97,678.91
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,897.89,709.85
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,927.44,728.93
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,961.63,751.35
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,988.7,769.24
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,1012.36,784.89
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,1029.93,795.41
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,1043.74,803.48
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,1049.65,807.35
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,1051.59,808.73
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,1047.13,804.39
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,1038.68,797.5
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,1024.39,787.88
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,1006.24,775.73
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,981.92,757.96
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,954.0,737.79
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,920.09,714.52
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,883.03,688.97
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,840.79,659.81
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,796.04,628.57
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,746.49,593.02
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,695.04,553.47
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,639.04,509.62
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,582.27,463.91
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,521.37,413.24
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,460.93,361.55
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,397.88,306.6
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,336.45,251.76
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,274.32,196.26
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,215.07,143.78
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,152.32,92.03
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,97.85,54.32
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,46.48,36.29
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,40.82,31.18
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,34.13,24.81
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,27.11,17.68
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,13.33,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,24.26,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,117.29,82.5
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,199.74,161.98
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,274.16,229.42
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,357.38,302.72
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,436.89,370.87
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,521.59,440.91
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,587.77,492.76
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,655.55,544.04
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,718.32,589.03
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,781.65,632.94
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,829.7,665.52
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,871.31,693.01
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,913.2,720.57
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,952.8,746.34
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,980.39,763.04
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,1004.7,777.48
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,1024.1,789.04
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,1031.07,792.1
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,1037.62,794.65
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,1040.37,794.72
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,1037.95,791.42
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,1031.65,785.65
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,1016.99,775.41
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,998.6,762.76
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,976.56,748.09
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,950.81,730.85
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,917.26,707.78
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,880.64,682.5
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,839.53,653.88
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,795.69,623.11
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,746.0,587.14
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,694.46,547.48
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,639.35,504.39
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,582.68,458.96
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,522.83,410.23
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,462.97,360.0
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,400.22,305.54
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,339.03,251.29
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,276.52,196.04
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,213.56,141.1
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,154.21,92.89
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,100.64,56.38
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,50.1,39.06
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,44.16,33.75
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,36.69,26.76
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,28.85,19.01
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,14.14,0.43
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
