Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.34,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,114.84,82.14
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,208.46,167.21
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,282.84,233.5
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,366.05,305.44
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,440.57,368.05
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,517.54,430.4
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,581.93,480.95
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,647.88,531.18
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,706.58,572.4
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,765.44,612.53
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,813.35,645.61
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,859.7,677.24
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,895.39,700.36
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,933.64,725.15
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,961.19,743.66
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,985.57,760.06
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,1003.86,770.81
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,1018.64,779.23
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,1023.97,782.01
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1016.81,776.35
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,1011.95,772.92
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,1003.41,767.05
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,989.25,756.69
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,971.53,744.02
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,948.52,726.68
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,915.56,702.48
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,808.71,625.16
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,703.22,544.2
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,740.85,576.31
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,760.38,593.79
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,713.25,559.04
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,664.75,522.78
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,451.92,356.79
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,271.29,212.31
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,377.72,297.86
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,443.62,345.41
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,384.59,294.48
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,327.21,244.33
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,268.71,193.62
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,213.89,146.51
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,158.72,101.38
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,107.64,65.37
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,61.56,48.73
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,52.14,40.34
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,42.22,31.18
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,31.86,21.27
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,16.07,2.41
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,56.91,38.6
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,100.1,77.42
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,146.78,118.12
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,196.29,160.63
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,246.38,202.91
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,310.6,255.5
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,329.28,269.42
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,356.47,289.53
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,321.53,258.7
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,268.21,213.25
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,290.46,230.22
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,312.56,246.7
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,327.16,257.15
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,341.49,267.36
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,357.24,278.8
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,372.78,290.05
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,556.85,431.72
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,742.09,566.01
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,709.95,539.65
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,662.94,504.42
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,735.24,559.22
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,802.42,608.9
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,813.73,617.18
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,821.91,623.7
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,725.64,551.93
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,642.64,488.9
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,694.85,530.95
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,744.52,569.39
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,668.83,512.84
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,594.7,457.41
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,538.5,415.42
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,485.76,375.5
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,494.52,383.85
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,492.23,382.22
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,469.39,363.72
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,438.39,337.3
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,365.43,278.03
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,302.53,226.66
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,254.1,183.99
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,202.74,138.45
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,154.67,101.0
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,114.78,74.9
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,71.57,57.33
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,59.62,46.92
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,46.39,34.94
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,32.55,22.09
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,17.56,4.35
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.67,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,108.91,81.2
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,207.64,168.98
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,279.49,233.36
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,359.42,303.05
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,428.08,361.44
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,504.91,424.37
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,568.02,473.88
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,632.58,522.86
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,687.7,562.83
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,742.59,600.67
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,662.67,533.74
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,560.69,449.15
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,501.55,400.23
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,437.02,346.59
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,455.32,358.89
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,473.02,370.15
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,456.7,355.68
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,439.91,341.16
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,447.5,346.09
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,454.72,350.61
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,583.18,447.68
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,707.29,537.13
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,620.89,472.08
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,547.82,417.24
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,526.44,401.61
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,496.75,379.65
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,462.62,354.43
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,429.49,329.85
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,434.07,333.96
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,436.94,336.47
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,375.65,290.88
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,317.82,247.54
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,260.05,203.49
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,204.43,160.34
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,142.45,111.63
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,81.07,62.07
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,100.27,78.25
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,118.82,93.76
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,92.98,72.78
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,67.0,51.4
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,57.19,43.28
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,47.39,35.04
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,37.61,28.21
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,27.83,19.39
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,19.47,11.69
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,11.11,3.98
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.7,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.48,0.0
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,10.18,3.18
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,13.9,6.46
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,17.61,9.68
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,21.33,12.85
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,42.74,31.22
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,64.2,49.38
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,76.83,59.73
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,89.78,70.23
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,92.1,71.92
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,94.46,73.66
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,165.99,132.2
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,239.47,190.59
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,209.06,165.59
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,179.32,141.41
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,180.04,141.87
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,180.79,142.31
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,233.35,184.02
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,286.1,224.95
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,263.47,206.47
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,241.19,188.6
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,275.23,215.36
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,308.92,241.48
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,289.3,226.34
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,269.95,211.55
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,254.62,199.83
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,239.47,188.19
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,201.3,158.18
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,163.81,128.42
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,138.63,108.49
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,113.8,88.62
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,101.17,78.46
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,88.59,68.29
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,73.15,55.67
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,57.72,42.97
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,65.17,49.37
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,72.63,55.79
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,58.14,43.86
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,43.67,31.81
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,37.61,26.73
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,31.56,21.59
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,25.51,17.43
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,19.46,11.94
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,13.89,6.78
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.33,1.61
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,31.99,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,90.32,25.53
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,176.13,134.54
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,269.78,218.28
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,344.69,284.97
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,427.2,355.84
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,334.3,279.26
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,186.19,152.56
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,440.14,367.27
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,697.26,568.94
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,756.57,608.46
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,815.56,647.96
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,856.01,675.29
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,901.3,705.92
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,941.82,731.6
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,979.72,755.22
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,1006.61,772.12
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1030.06,786.73
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,1046.94,796.95
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,1060.0,804.71
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,1066.09,807.56
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1068.17,807.93
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,1063.38,802.65
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,1054.57,794.88
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,1039.17,784.36
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1019.91,771.37
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,994.27,754.13
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,965.12,734.55
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,931.52,711.36
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,894.71,685.94
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,852.15,656.89
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,807.0,625.8
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,757.48,592.2
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,705.97,554.27
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,650.45,511.2
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,593.75,466.06
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,533.69,417.65
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,471.47,366.0
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,407.99,311.25
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,345.55,256.02
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,282.19,199.82
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,221.31,146.14
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,160.85,96.22
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,104.82,57.12
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,47.81,37.2
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,40.01,30.29
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,34.22,24.86
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,28.13,18.89
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,13.7,4.05
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,40.03,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,110.41,48.63
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,195.88,154.45
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,289.8,239.46
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,366.58,308.82
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,450.59,382.06
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,520.62,440.63
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,593.59,499.31
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,656.71,547.85
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,717.1,591.32
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,770.83,628.6
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,823.3,664.13
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,869.15,694.78
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,912.92,723.44
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,949.09,745.3
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,982.27,764.84
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,1000.02,773.08
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,1022.74,784.84
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,1037.56,791.1
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1048.64,794.93
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,1054.39,796.78
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,1056.28,796.2
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,1051.22,789.7
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,1042.3,780.88
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,1027.22,769.62
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,1008.42,756.1
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,984.78,738.74
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,957.55,719.16
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,923.65,695.98
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,886.69,670.78
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,845.48,642.64
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,801.6,612.58
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,752.14,578.1
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,700.82,540.03
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,646.51,499.35
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,590.41,456.19
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,530.37,408.78
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,470.26,359.78
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,407.73,307.41
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,346.23,254.41
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,283.88,200.35
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,224.18,148.67
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,160.53,96.53
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,104.71,57.52
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,52.46,41.25
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,44.09,33.84
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,37.6,27.8
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,30.76,21.17
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,19.6,8.73
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,9.53,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,37.85,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,105.07,56.05
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,190.13,150.98
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,283.64,235.0
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,359.54,302.34
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,442.55,372.89
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,513.73,430.9
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,588.44,489.08
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,650.69,536.35
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,710.2,578.8
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,765.64,616.44
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,820.21,652.58
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,865.04,681.55
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,907.77,708.68
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,942.83,730.16
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,974.9,749.46
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,992.05,759.47
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,1014.15,773.08
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,1027.12,779.54
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,1036.31,783.65
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,1040.92,785.87
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,1041.74,785.76
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1034.07,779.13
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1022.66,770.23
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,1006.89,759.99
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,987.56,747.45
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,960.55,728.36
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,930.53,707.3
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,902.11,688.34
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,864.78,663.11
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,819.21,632.25
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,772.31,600.03
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,723.69,565.41
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,673.7,528.84
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,610.94,480.62
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,548.49,431.6
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,484.51,380.12
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,424.41,330.66
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,359.47,277.17
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,304.42,231.65
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,259.7,190.43
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,206.25,140.82
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,158.36,103.32
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,117.89,76.89
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,73.44,59.96
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,60.68,48.72
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,48.74,37.78
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,36.24,26.06
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,23.12,11.88
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.58,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.67,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.98,2.95
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,30.11,19.46
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,48.38,35.59
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,70.35,54.68
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,92.03,73.23
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,116.44,93.85
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,141.38,114.57
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,176.13,143.26
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,222.39,180.88
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,309.02,251.53
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,412.37,333.18
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,480.48,386.8
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,564.78,451.89
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,481.18,383.18
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,391.95,309.74
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,507.18,399.74
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,609.8,477.46
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,544.65,424.55
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,464.02,360.29
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,516.92,401.0
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,581.89,449.66
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,483.11,373.18
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,398.74,307.12
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,413.62,318.57
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,427.85,329.27
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,399.3,307.44
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,371.37,286.14
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,424.58,327.46
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,474.62,365.58
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,485.77,374.3
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,488.52,376.8
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,389.58,301.7
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,300.99,233.63
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,304.97,237.31
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,307.15,239.21
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,190.59,148.54
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,77.34,58.01
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,145.14,113.15
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,205.63,161.15
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,170.96,134.03
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,141.82,111.52
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,122.16,95.94
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,103.27,80.82
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,84.07,68.44
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,66.12,52.71
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,49.3,37.59
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,32.26,22.12
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,18.56,8.51
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,4.77,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.86,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,5.55,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,12.97,4.97
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,20.39,11.41
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,29.23,19.02
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,38.07,26.56
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,47.86,34.8
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,57.66,42.93
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,98.79,77.05
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,141.57,111.99
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,177.56,140.98
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,214.18,170.05
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,209.91,165.62
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,205.67,161.32
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,185.97,144.88
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,166.73,128.91
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,205.74,159.71
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,244.97,190.31
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,253.48,196.27
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,261.96,202.24
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,268.87,207.32
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,275.69,212.33
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,277.96,213.8
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,280.17,215.26
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,431.95,333.19
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,581.21,445.39
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,581.69,445.36
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,580.93,445.05
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,467.43,359.69
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,366.86,282.57
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,351.35,270.7
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,335.99,258.75
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,300.2,231.86
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,263.98,204.44
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,245.17,190.07
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,226.66,175.9
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,205.02,159.54
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,183.91,143.46
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,162.97,127.15
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,142.71,111.32
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,131.26,102.44
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,119.8,93.45
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,104.13,80.91
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,88.59,68.29
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,72.39,55.04
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,56.64,44.06
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,42.45,31.36
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,27.86,18.2
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,16.23,6.86
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,11.91,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,24.3,12.36
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,59.69,44.09
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,94.24,74.4
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,130.35,106.05
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,176.32,145.48
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,95.29,76.88
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,26.91,17.5
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,143.99,117.7
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,272.01,223.26
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,372.22,304.06
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,465.91,377.44
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,674.87,542.58
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,875.87,688.62
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,820.82,645.21
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,744.3,583.5
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,771.93,603.02
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,797.82,620.44
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,819.89,635.2
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,839.76,648.38
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,953.35,733.78
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,1044.35,796.62
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,1043.73,795.41
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,1039.18,792.26
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,1024.32,783.16
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,1005.71,771.52
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,983.45,757.31
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,957.43,740.39
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,806.46,630.63
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,652.49,509.29
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,681.42,535.11
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,696.11,549.11
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,709.71,563.75
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,702.69,561.72
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,648.28,518.31
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,592.48,472.8
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,533.28,423.83
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,473.78,373.1
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,411.88,318.35
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,347.19,260.16
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,284.2,203.23
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,223.38,148.58
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,162.67,97.43
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,105.99,56.86
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,52.5,33.77
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,38.58,29.03
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,34.03,24.77
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,29.3,20.11
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,20.53,10.87
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,13.34,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,59.84,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,163.02,117.83
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,243.06,199.03
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,336.64,284.77
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,411.88,353.82
