Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,493.15,425.61
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,559.26,481.81
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,631.23,540.55
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,692.98,586.86
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,754.81,631.41
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,808.31,668.55
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,860.54,703.93
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,898.11,727.43
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,940.12,753.84
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,974.99,774.62
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,1006.85,793.0
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,1031.14,805.87
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1051.85,816.23
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1066.3,822.28
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1076.87,825.78
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,1080.51,824.13
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1080.13,819.92
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,1073.67,813.04
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1063.22,803.75
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1046.43,791.91
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1025.82,777.71
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,1000.4,759.01
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,971.36,738.03
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,936.83,714.77
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,899.15,689.33
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,856.02,659.29
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,810.3,627.29
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,760.31,592.76
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,708.35,554.48
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,652.86,511.44
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,596.19,466.38
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,536.2,418.11
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,475.91,368.05
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,413.19,314.6
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,348.36,258.11
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,285.45,202.58
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,224.84,149.14
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,164.27,98.69
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,108.07,58.74
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,50.88,32.15
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,40.07,30.55
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,35.18,26.04
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,30.06,21.06
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,20.87,11.54
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,13.34,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,61.72,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,167.29,122.12
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,244.23,197.2
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,333.89,277.4
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,407.13,342.51
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,483.36,407.67
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,552.2,463.55
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,623.46,519.02
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,684.24,563.06
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,745.13,605.92
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,797.88,641.69
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,842.68,670.97
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,886.2,699.6
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,927.4,726.41
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,961.85,748.21
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,993.23,767.81
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,1017.3,781.4
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,1037.83,792.58
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,1051.73,799.76
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1061.77,804.48
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,1066.35,806.75
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1066.97,806.52
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1060.11,800.31
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1049.31,791.64
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1033.16,780.58
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1013.22,767.08
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,987.26,748.46
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,957.81,727.53
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,923.31,704.15
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,885.74,678.56
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,842.26,648.94
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,796.41,617.36
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,747.13,583.85
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,696.03,546.43
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,639.65,502.54
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,582.77,457.15
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,524.2,409.04
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,463.29,357.87
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,400.9,304.37
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,340.85,251.75
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,279.8,198.24
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,217.93,144.47
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,160.41,97.76
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,109.1,62.2
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,59.65,39.45
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,48.15,37.0
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,42.35,31.68
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,35.22,24.95
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,23.35,13.34
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,11.0,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.67,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,73.09,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,162.78,123.28
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,244.34,202.08
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,339.3,289.09
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,414.6,358.37
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,495.78,430.43
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,564.66,489.11
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,635.85,547.6
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,695.29,594.29
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,758.55,642.14
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,811.14,679.35
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,862.19,714.61
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,908.36,745.09
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,952.27,773.28
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,987.15,794.34
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,1010.45,806.78
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,1036.0,822.33
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,1058.07,835.42
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,1073.06,842.37
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1084.23,846.76
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,1088.94,848.31
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,1089.7,847.33
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,1083.51,840.19
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1073.39,830.58
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1057.44,818.66
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1037.71,804.32
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,1013.52,786.02
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,985.63,765.31
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,950.59,740.69
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,912.44,713.91
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,870.11,682.84
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,824.93,649.72
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,774.45,613.8
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,722.05,573.76
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,666.58,530.68
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,609.72,485.31
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,548.73,436.01
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,485.35,383.18
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,421.88,328.02
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,359.24,272.01
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,295.03,214.34
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,233.27,158.92
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,172.1,106.82
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,110.93,61.67
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,56.31,36.66
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,43.97,34.78
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,38.83,29.91
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,33.45,24.57
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,23.91,14.74
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.77,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,8.1,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,78.76,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,174.82,134.72
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,251.04,208.05
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,338.82,288.05
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,411.96,353.77
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,490.71,421.76
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,557.07,476.42
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,625.34,530.53
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,682.73,573.4
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,743.57,617.19
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,796.76,654.12
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,848.79,689.5
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,892.73,718.38
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,934.39,745.29
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,961.55,760.23
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,993.47,778.54
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,1018.5,793.28
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,1040.08,805.69
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,1052.81,812.58
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,1061.67,817.01
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,1065.89,819.49
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1066.23,819.52
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,1057.55,812.07
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,1045.06,802.23
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,962.36,745.36
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,863.85,671.52
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,919.43,716.14
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,951.61,737.58
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,918.65,714.53
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,882.79,689.86
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,843.43,662.83
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,797.79,631.0
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,696.53,553.3
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,603.95,480.67
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,553.72,441.89
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,504.14,402.59
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,434.57,347.07
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,374.99,299.29
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,310.47,247.35
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,254.36,202.69
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,205.95,164.43
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,161.91,130.06
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,138.5,111.32
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,116.31,93.57
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,98.54,79.51
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,79.62,66.66
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,61.1,49.72
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,42.36,32.3
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,26.16,16.6
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,9.27,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.77,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,52.32,5.71
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,122.39,91.63
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,210.14,169.46
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,321.34,266.98
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,394.32,331.99
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,473.26,400.1
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,420.87,355.8
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,329.49,277.12
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,534.45,449.44
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,746.0,614.74
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,799.76,651.08
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,845.61,681.56
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,888.76,710.87
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,929.61,738.17
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,963.58,759.22
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,994.52,777.98
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,1018.29,793.56
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,1038.53,806.81
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,900.97,706.22
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,723.38,565.61
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,762.09,596.81
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,799.26,625.7
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,801.64,626.81
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,811.21,633.15
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,522.61,414.18
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,228.86,179.46
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,622.22,501.27
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,947.8,744.64
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,841.89,665.52
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,732.96,578.93
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,598.65,473.34
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,477.68,376.22
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,605.68,483.32
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,693.64,555.14
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,381.35,308.14
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,110.8,85.42
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,271.7,217.41
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,404.42,320.88
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,362.19,284.01
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,315.79,242.76
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,254.4,192.82
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,208.13,156.91
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,169.51,125.26
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,133.54,98.04
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,84.93,62.45
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,52.9,41.7
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,45.07,34.56
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,36.78,26.76
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,25.96,16.2
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,14.2,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,87.24,28.23
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,189.46,146.65
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,267.6,219.09
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,357.48,299.13
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,430.75,364.33
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,509.33,431.64
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,575.31,485.95
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,646.6,542.34
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,707.36,586.07
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,768.06,628.49
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,821.86,664.63
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,867.67,694.13
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,911.05,722.68
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,952.01,749.14
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,986.22,769.64
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,1017.39,787.91
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,1042.05,803.11
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,1063.1,815.94
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,1077.22,823.2
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,1087.45,828.02
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,1090.23,829.52
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1088.97,828.55
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1082.15,822.5
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1071.33,813.96
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,922.45,711.12
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,753.8,582.65
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,498.24,392.22
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,249.31,195.85
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,488.67,388.06
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,694.16,543.41
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,714.11,559.4
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,721.04,566.7
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,517.07,410.61
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,338.13,268.32
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,183.94,146.33
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,31.65,20.94
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,82.52,63.61
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,132.32,105.03
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,220.06,175.67
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,287.63,226.39
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,146.53,113.55
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,15.78,7.91
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,84.01,50.65
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,110.67,61.92
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,57.95,36.84
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,44.31,34.66
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,39.23,29.93
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,33.89,24.74
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,24.9,15.78
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,15.36,0.0
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,9.05,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,9.26,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,18.55,10.09
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,31.57,21.93
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,44.62,33.68
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,59.25,46.75
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,73.86,59.6
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,245.82,212.3
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,413.47,356.99
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,597.37,514.07
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,781.57,662.85
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,836.49,703.85
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,883.49,738.71
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,928.23,770.9
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,970.54,800.92
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,1006.3,825.75
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,1038.92,848.14
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,1063.73,864.65
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,1084.86,878.51
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,901.09,736.22
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,664.29,540.19
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,910.06,741.85
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,1110.86,890.16
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,1102.89,880.71
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,1090.88,869.72
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,1073.85,856.55
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1052.92,840.72
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,1026.78,821.56
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,996.99,799.82
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,961.07,773.59
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,921.95,744.97
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,878.43,712.96
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,832.3,678.83
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,782.01,641.07
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,729.62,599.44
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,672.83,552.96
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,614.94,504.44
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,554.09,452.98
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,492.89,399.6
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,426.67,339.96
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,364.02,281.94
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,299.52,222.17
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,237.27,164.7
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,175.87,111.21
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,114.9,65.18
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,60.3,38.77
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,45.92,36.85
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,40.89,32.09
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,35.62,26.85
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,26.2,17.43
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,16.21,0.0
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,98.44,53.24
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,211.76,169.24
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,286.29,239.42
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,370.65,315.89
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,442.21,378.47
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,515.81,439.69
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,581.09,491.01
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,647.73,540.8
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,707.1,580.03
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,766.28,616.99
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,815.69,645.81
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,863.3,672.19
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,898.5,691.26
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,938.18,713.14
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,968.68,728.48
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,995.79,741.58
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,1018.92,756.89
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,1038.57,770.28
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,1048.13,777.36
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,1053.7,782.08
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,1056.54,785.37
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1055.6,786.34
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,1046.16,781.49
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1033.04,774.21
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1016.17,764.07
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,995.84,751.7
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,969.89,735.01
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,940.83,716.14
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,906.94,694.48
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,870.31,670.76
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,831.68,644.22
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,786.71,612.99
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,737.7,578.37
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,687.22,541.25
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,633.26,500.42
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,578.77,457.92
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,521.41,411.7
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,461.8,362.34
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,402.11,311.46
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,343.63,260.18
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,273.43,202.33
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,217.09,157.54
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,170.98,119.79
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,129.85,89.83
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,87.13,64.93
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,68.55,56.73
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,56.29,45.51
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,43.4,33.44
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,31.41,21.72
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,16.72,1.45
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,9.53,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,9.26,0.63
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,18.54,10.14
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,30.64,21.03
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,42.75,31.84
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,56.49,43.91
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,70.57,56.05
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,119.91,98.55
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,170.95,141.59
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,191.54,158.09
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,212.2,174.45
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,308.64,254.11
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,410.91,335.92
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,295.21,240.43
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,182.81,146.37
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,351.12,283.46
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,529.31,421.18
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,562.18,444.42
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,594.59,467.71
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,811.81,637.05
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,1004.16,776.39
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,1009.46,776.97
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,1011.29,776.56
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,1009.83,774.03
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,1004.71,769.11
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,889.45,685.4
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,763.7,588.32
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,761.98,587.76
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,763.53,588.75
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,759.83,586.89
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,752.28,582.16
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,767.82,597.35
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,768.42,600.99
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,650.03,508.67
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,546.19,426.54
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,535.1,419.71
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,513.21,403.2
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,489.34,383.25
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,453.34,352.1
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,395.46,302.94
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,340.21,255.18
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,220.81,164.9
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,153.1,120.47
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,133.08,104.7
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,113.88,89.44
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,94.41,73.82
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,76.34,61.8
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,58.45,45.96
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,40.31,29.64
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,25.54,16.05
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,10.19,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,43.54,24.33
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,82.59,62.06
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,127.1,101.42
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,174.5,142.99
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,230.86,191.46
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,283.57,236.02
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,199.46,164.87
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,101.71,80.45
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,126.06,100.55
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,150.44,120.25
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,103.87,81.29
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,60.53,45.05
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,113.7,88.88
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,168.77,133.3
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,135.04,105.57
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,102.11,78.6
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,108.84,83.98
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,115.56,89.29
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,194.78,152.72
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,275.12,215.21
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,259.21,202.42
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,243.46,190.08
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,265.97,207.68
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,288.27,224.95
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,311.25,242.67
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,333.87,260.05
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,541.64,421.53
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,728.5,558.82
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,598.7,460.76
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,478.23,369.07
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,378.89,294.44
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,281.39,219.28
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,362.34,283.52
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,435.12,339.49
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,257.71,202.47
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,88.63,67.16
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,297.57,236.98
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,462.65,359.12
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,355.4,273.63
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,284.55,220.42
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,145.31,111.29
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,15.78,7.71
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,84.93,50.42
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,112.59,61.7
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,60.3,36.48
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,44.6,34.37
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,39.98,30.24
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,35.14,25.65
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,26.7,17.47
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,17.76,4.37
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,10.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,31.7,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,121.36,81.49
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,210.03,167.71
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,284.85,236.73
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,369.43,312.63
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,440.6,375.34
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,516.5,439.72
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,582.46,493.21
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,647.54,544.2
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,707.5,587.94
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,767.37,630.51
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,818.45,665.8
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,868.1,699.47
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,911.54,727.43
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,945.01,748.25
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,976.14,766.18
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,1003.92,781.49
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,1027.31,792.36
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,1047.23,800.49
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,1058.78,802.62
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,1066.48,801.95
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,1070.13,802.98
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,1069.97,801.67
