Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,1062.54,794.27
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1051.35,784.66
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,1034.96,773.27
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,1014.98,759.67
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,988.03,740.19
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,957.98,718.81
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,924.25,695.25
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,887.66,669.79
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,809.06,615.5
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,729.83,556.86
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,667.67,511.82
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,608.79,468.27
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,557.01,429.61
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,506.51,391.14
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,459.31,354.97
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,412.47,318.06
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,357.79,274.59
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,310.07,236.12
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,260.1,195.98
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,214.76,159.74
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,175.89,128.98
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,140.69,103.18
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,103.96,79.44
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,82.62,68.28
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,67.64,54.9
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,54.13,42.46
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,36.94,26.39
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,19.92,6.65
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,34.45,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,121.57,84.56
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,204.01,163.21
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,276.57,229.6
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,358.44,302.51
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,428.71,363.57
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,503.64,426.15
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,568.29,477.32
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,634.78,527.94
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,690.25,568.03
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,749.09,609.36
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,799.74,643.69
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,848.98,676.42
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,892.12,703.89
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,933.05,729.43
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,966.43,749.39
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,988.3,761.33
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,1012.16,776.15
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,1032.67,788.71
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,1046.16,795.15
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,1056.01,799.3
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,1059.61,798.91
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1059.44,796.21
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,1053.01,790.05
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,1042.85,781.64
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,1027.04,770.61
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1007.65,757.36
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,982.78,739.63
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,954.52,719.74
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,921.04,697.68
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,884.65,673.56
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,843.3,645.86
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,799.47,616.21
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,750.9,582.71
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,700.56,545.43
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,647.02,504.82
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,591.34,461.47
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,532.95,415.37
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,474.54,367.65
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,413.66,315.94
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,353.73,263.6
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,293.02,210.22
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,234.71,158.95
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,172.3,106.63
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,117.66,66.54
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,65.61,40.73
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,48.4,37.92
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,43.54,33.5
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,38.44,28.63
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,29.21,19.82
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.43,7.24
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,11.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.1,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,113.95,81.48
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,215.54,173.96
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,289.7,242.09
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,373.11,316.62
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,444.21,378.88
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,519.9,442.71
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,586.16,495.99
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,654.34,548.91
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,710.4,589.78
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,769.5,632.01
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,820.92,667.6
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,870.87,701.57
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,913.44,729.14
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,953.64,754.67
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,977.88,768.9
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,1006.89,786.6
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,1030.08,799.47
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,1049.83,809.96
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,1062.53,816.01
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,1071.46,819.63
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,1073.99,819.83
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1072.7,817.63
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1065.13,810.19
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1053.8,800.42
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,1036.8,788.11
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1016.23,773.51
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,991.61,755.23
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,963.59,734.75
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,928.87,710.76
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,891.26,684.77
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,799.16,618.2
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,708.66,548.09
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,605.74,470.34
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,513.66,399.46
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,540.16,422.45
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,546.39,427.63
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,496.72,388.37
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,444.06,345.57
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,401.57,307.86
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,355.18,264.95
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,294.47,211.56
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,232.32,157.2
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,173.98,108.27
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,119.88,68.6
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,68.32,42.81
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,50.74,40.01
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,46.0,35.78
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,41.03,31.09
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,31.42,21.86
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,20.46,8.65
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,12.39,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.05,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,19.0,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,110.94,80.82
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,203.89,164.41
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,273.09,227.57
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,350.52,296.43
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,421.11,357.89
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,495.74,420.73
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,583.45,490.54
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,675.55,560.42
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,690.89,568.36
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,696.76,569.54
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,734.99,595.4
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,769.69,617.98
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,868.34,686.16
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,967.77,751.9
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,1000.58,769.97
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,1030.23,786.35
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,1052.48,797.64
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,1071.15,806.58
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,1083.09,811.73
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,1091.17,814.53
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,1093.27,815.11
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1091.43,813.34
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,1084.17,806.7
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,1073.01,797.72
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,1056.06,786.62
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,1035.38,773.2
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,1008.74,754.5
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,978.69,733.65
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,943.57,710.31
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,905.43,684.89
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,862.55,656.53
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,817.21,626.23
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,767.64,592.28
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,716.21,554.59
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,660.57,512.85
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,603.91,469.11
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,544.54,421.77
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,482.47,370.96
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,420.36,318.57
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,359.25,265.55
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,296.92,211.11
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,236.9,158.6
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,177.1,108.61
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,117.12,64.34
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,64.13,38.09
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,45.71,35.38
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,41.16,31.34
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,36.36,26.85
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,28.01,18.86
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,19.18,8.27
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,21.04,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,58.96,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,137.36,101.19
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,220.99,177.33
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,294.9,243.44
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,377.88,315.37
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,448.05,374.63
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,522.57,434.94
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,588.45,485.22
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,656.27,534.84
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,711.86,572.8
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,770.39,611.92
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,820.6,643.41
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,869.32,673.22
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,911.64,699.33
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,951.6,723.57
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,973.68,735.63
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,1000.28,750.9
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,1023.07,763.58
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,1042.48,774.1
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,1055.31,780.45
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,1064.49,784.59
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,1067.39,785.69
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,1066.52,784.57
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,1059.38,778.11
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,1048.52,769.47
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,1032.04,758.82
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,1012.01,746.02
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,986.14,729.47
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,956.99,710.81
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,923.48,689.22
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,887.08,665.62
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,845.03,636.82
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,800.65,606.3
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,752.72,573.57
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,703.03,537.32
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,649.4,497.63
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,593.75,455.34
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,535.22,410.17
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,476.68,363.41
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,415.97,312.82
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,356.29,261.69
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,296.01,209.69
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,234.14,156.51
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,175.57,108.03
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,120.96,68.25
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,69.33,42.37
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,50.43,39.25
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,45.25,34.64
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,39.78,29.53
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,30.64,20.92
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,20.95,9.89
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,24.19,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,69.01,2.42
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,144.35,105.81
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,227.17,179.52
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,298.29,241.89
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,377.59,308.94
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,446.71,365.92
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,520.01,423.6
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,582.98,471.09
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,647.37,517.7
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,702.0,552.43
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,759.5,587.81
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,808.99,616.22
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,856.94,642.58
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,898.66,665.89
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,938.06,687.26
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,964.28,699.36
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,995.71,714.76
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,1018.64,725.47
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,1038.15,734.01
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,1050.58,736.73
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1059.32,737.29
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,1062.78,737.39
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,1062.45,735.43
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,1055.34,728.23
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,1044.49,719.08
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,1027.52,709.09
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1007.0,697.16
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,982.01,682.41
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,953.68,665.65
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,919.58,645.56
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,882.59,623.62
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,840.58,599.22
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,796.27,572.98
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,748.26,543.11
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,698.49,509.51
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,644.61,472.69
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,589.79,433.87
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,530.02,389.33
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,471.47,344.21
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,411.45,296.85
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,352.48,248.8
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,291.91,198.54
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,233.69,150.08
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,172.2,101.31
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,118.35,63.55
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,67.1,38.69
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,47.81,35.68
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,42.95,31.49
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,37.82,26.85
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,29.1,18.94
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,19.87,9.09
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.96,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,23.32,1.55
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,112.88,83.2
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,201.72,159.82
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,267.57,217.77
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,340.83,280.38
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,397.52,327.84
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,454.06,373.38
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,462.29,377.86
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,454.27,369.05
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,587.16,470.85
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,727.43,571.08
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,713.79,554.55
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,685.85,528.36
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,736.24,561.71
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,786.39,593.41
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,766.11,573.37
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,726.76,541.19
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,877.79,649.16
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,1011.66,735.33
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,1023.31,738.95
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,1031.44,741.76
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,1034.38,742.28
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,1033.75,740.73
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,956.67,689.23
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,870.02,626.75
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,858.22,619.69
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,844.3,610.54
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,818.96,593.17
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,792.11,574.81
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,772.69,562.56
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,750.94,548.55
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,722.34,529.82
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,691.52,509.32
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,597.83,443.05
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,516.53,384.58
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,513.37,383.85
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,501.16,375.2
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,454.93,340.94
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,409.56,306.7
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,383.65,284.36
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,344.95,249.83
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,289.96,204.47
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,238.1,161.78
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,186.04,121.28
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,140.17,89.42
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,95.67,65.52
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,75.97,60.2
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,65.16,50.79
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,53.79,40.63
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,40.96,29.02
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,25.44,13.62
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,14.77,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,17.97,2.22
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,77.89,56.59
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,144.11,113.97
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,205.76,167.68
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,274.23,226.53
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,351.22,292.18
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,430.73,358.82
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,502.91,416.64
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,574.34,472.43
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,627.78,512.87
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,681.06,552.15
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,741.21,594.26
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,799.99,634.39
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,842.89,661.8
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,884.12,687.62
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,925.8,713.6
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,960.3,734.22
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,984.0,748.37
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,1004.6,760.43
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,1018.84,766.76
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,1029.69,770.88
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,1033.08,771.59
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,1032.91,770.1
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,1026.68,763.72
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,1016.93,755.21
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,1000.78,743.64
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,981.32,730.04
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,956.18,711.81
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,927.97,691.69
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,894.84,669.24
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,859.13,645.05
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,764.61,577.71
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,676.24,511.85
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,656.06,498.75
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,630.57,480.82
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,606.94,464.2
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,572.21,438.23
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,516.28,394.41
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,460.82,349.84
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,403.1,302.43
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,347.13,255.3
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,290.66,207.62
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,237.02,162.24
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,183.61,118.88
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,134.84,83.64
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,87.51,58.31
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,67.0,53.41
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,59.0,46.5
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,50.6,38.93
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,37.72,27.06
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,24.26,13.48
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,14.77,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,13.19,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,32.54,11.27
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,93.73,69.66
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,153.45,122.05
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,214.99,175.6
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,283.13,233.76
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,291.57,240.9
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,283.9,233.78
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,332.08,272.43
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,394.69,321.12
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,483.35,390.74
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,592.14,473.15
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,644.66,510.51
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,697.8,547.95
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,622.65,486.41
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,536.46,416.53
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,492.68,381.21
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,432.27,333.14
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,566.95,434.61
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,703.16,532.27
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,748.4,562.94
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,792.76,593.17
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,811.2,605.93
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,837.66,624.11
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,809.0,601.95
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,788.62,585.69
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,798.68,594.22
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,812.9,605.22
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,815.34,607.73
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,814.6,608.12
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,663.44,498.45
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,523.73,394.37
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,538.21,406.98
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,548.95,415.96
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,572.94,435.94
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,585.13,446.45
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,479.75,366.72
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,390.16,298.4
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,360.39,276.73
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,330.63,254.44
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,328.41,251.31
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,315.57,237.79
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,276.66,201.73
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,225.17,153.42
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,179.15,116.92
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,139.33,89.68
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,93.39,63.62
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,70.51,56.03
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,61.51,48.21
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,52.03,39.7
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,38.82,27.68
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,26.28,15.13
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,15.25,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.38,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.62,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,11.58,3.85
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,18.54,10.0
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,27.37,17.66
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,36.21,25.23
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,45.99,33.55
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,55.79,41.75
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,56.26,41.92
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,56.74,42.07
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,91.3,70.59
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,127.18,99.74
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,117.9,91.63
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,108.93,83.9
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,210.26,165.69
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,328.22,257.88
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,418.1,327.45
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,523.0,406.6
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,437.77,340.35
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,365.48,283.64
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,315.9,244.99
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,280.4,216.91
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,260.17,201.18
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,240.15,185.56
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,254.29,196.44
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,268.25,207.1
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,194.5,149.62
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,122.0,92.39
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,438.0,342.02
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,727.2,552.59
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,599.38,457.12
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,480.58,368.27
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,378.74,292.29
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,279.23,216.18
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,258.66,200.79
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,238.4,185.31
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,280.46,218.6
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,318.65,248.27
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,269.46,210.68
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,225.32,176.88
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,181.66,142.72
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,139.36,109.24
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,161.81,127.26
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,175.39,137.6
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,152.48,119.36
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,130.34,101.94
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,108.27,84.97
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,93.18,76.77
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,75.53,61.19
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,57.72,45.19
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,39.75,28.91
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,21.36,11.66
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,10.67,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,32.7,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,91.81,50.8
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,161.55,122.29
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,239.97,191.83
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,308.44,252.66
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,384.15,317.93
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,450.4,373.61
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,520.3,430.31
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,582.63,478.56
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,646.69,526.5
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,699.18,563.23
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,754.31,601.2
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,803.17,633.81
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,850.71,664.97
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,890.47,689.63
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,927.89,712.34
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,951.5,725.56
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,980.12,742.26
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,858.28,654.41
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,702.14,533.91
