Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,487.58,375.04
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,265.49,203.4
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,565.64,435.4
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,840.21,631.89
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,672.26,507.46
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,495.71,375.13
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,386.71,294.88
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,274.38,209.75
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,405.4,309.61
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,526.41,398.06
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,327.97,250.58
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,134.61,101.25
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,347.11,267.97
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,541.69,412.56
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,628.3,481.52
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,682.29,524.58
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,629.61,484.34
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,576.38,443.3
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,521.19,400.32
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,466.15,356.06
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,405.18,305.39
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,348.16,256.56
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,290.39,206.93
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,235.11,159.35
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,179.97,113.66
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,128.54,75.68
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,80.15,50.06
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,58.62,46.1
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,52.54,40.78
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,46.08,34.88
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,35.21,24.9
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,24.97,14.69
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,35.09,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,98.38,59.08
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,167.63,128.58
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,246.36,198.43
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,315.65,260.04
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,392.17,325.87
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,459.45,381.95
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,530.4,438.8
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,592.51,485.99
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,655.98,532.43
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,709.34,567.52
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,765.56,603.25
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,814.75,632.86
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,862.45,660.28
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,903.21,682.38
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,941.64,701.79
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,973.71,715.53
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,994.26,721.21
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,1016.93,729.03
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,1036.28,734.5
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,1048.13,736.65
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,1056.37,736.98
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,1058.92,737.74
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,1057.78,736.55
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,1050.45,731.58
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,1039.49,724.72
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,1022.03,715.51
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,1001.16,704.37
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,979.34,692.51
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,953.8,678.26
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,920.16,659.05
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,883.64,637.87
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,841.64,612.86
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,797.38,585.99
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,749.79,555.71
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,700.42,521.74
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,646.59,483.54
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,591.99,443.61
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,532.98,399.25
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,475.33,354.28
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,415.55,306.45
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,356.95,257.91
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,297.39,207.88
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,240.07,159.3
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,178.85,109.32
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,125.5,70.42
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,74.39,43.66
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,51.05,39.47
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,46.79,35.77
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,42.31,31.64
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,34.26,24.15
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,25.76,15.54
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,12.6,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,31.85,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,91.08,56.68
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,155.71,118.51
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,231.64,184.84
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,301.88,245.93
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,377.65,309.98
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,443.53,364.58
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,513.21,420.4
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,575.4,467.96
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,639.41,515.37
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,694.93,554.01
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,747.17,589.16
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,796.4,621.65
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,844.36,652.7
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,884.78,677.44
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,923.0,700.32
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,955.85,719.59
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,977.66,731.31
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,1000.12,744.6
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,1019.31,755.72
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,1031.08,760.94
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,1039.28,763.99
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,1041.83,764.96
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,1040.75,763.75
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,955.38,705.84
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,850.98,627.81
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,929.81,688.69
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,985.14,725.44
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,897.12,666.0
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,800.67,594.71
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,839.89,628.2
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,857.71,642.39
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,779.42,586.96
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,702.2,529.07
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,698.69,530.08
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,680.75,519.4
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,627.13,479.02
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,573.93,438.19
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,506.31,386.21
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,446.28,339.0
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,374.62,282.57
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,319.91,239.97
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,281.2,204.0
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,227.75,153.63
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,179.85,114.62
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,137.35,84.36
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,90.49,58.65
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,67.25,52.99
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,58.59,45.52
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,49.46,37.4
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,38.61,27.55
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,27.27,16.67
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,13.78,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,29.02,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,84.84,54.1
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,145.14,110.13
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,215.75,171.66
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,279.76,227.48
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,350.66,287.75
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,414.4,340.55
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,486.48,398.2
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,548.11,445.31
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,611.66,492.4
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,666.87,532.17
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,722.24,570.33
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,772.36,603.39
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,821.76,635.28
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,862.09,660.2
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,895.62,680.08
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,934.06,703.43
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,970.45,725.09
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,993.01,738.4
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,1003.23,743.63
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,1017.97,750.96
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,1029.38,756.13
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,1031.86,757.43
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1030.78,756.59
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1025.55,751.72
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,1016.73,744.66
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,1001.03,734.32
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,981.93,721.88
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,955.12,704.69
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,925.48,685.62
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,892.35,663.85
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,856.56,640.21
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,815.99,613.35
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,773.35,584.82
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,726.89,552.37
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,679.38,517.34
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,626.82,478.02
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,573.78,437.34
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,517.96,394.11
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,462.37,349.72
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,404.94,302.12
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,345.38,251.87
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,288.13,203.12
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,233.41,156.43
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,178.89,111.7
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,128.41,74.68
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,80.54,48.88
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,57.21,44.12
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,52.41,40.01
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,46.32,34.56
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,36.99,26.07
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,27.24,16.69
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,23.38,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,64.45,41.06
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,117.73,88.29
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,178.3,139.89
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,246.34,197.24
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,315.1,254.15
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,376.33,304.31
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,443.07,357.49
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,520.83,416.72
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,598.88,474.29
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,564.83,444.42
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,509.63,399.02
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,654.22,508.24
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,806.15,613.84
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,846.49,637.12
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,884.96,659.87
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,913.84,675.99
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,945.26,693.73
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,968.11,707.12
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,987.91,718.65
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,1002.22,725.34
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,1013.24,730.06
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,1016.46,732.03
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,1016.18,731.99
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,893.65,650.4
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,759.23,553.6
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,773.95,566.34
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,785.92,575.93
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,758.19,555.73
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,730.18,535.57
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,796.77,588.67
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,840.55,622.32
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,802.24,596.96
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,761.58,570.43
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,715.8,538.74
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,668.63,505.02
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,617.71,467.74
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,566.09,428.89
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,511.47,386.42
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,454.34,340.96
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,384.83,286.28
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,329.4,243.23
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,272.69,199.95
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,224.06,164.1
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,185.98,134.16
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,149.83,107.11
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,114.9,84.22
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,90.58,72.72
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,79.35,63.18
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,62.9,48.83
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,46.66,34.37
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,29.97,19.08
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,15.49,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.7,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,7.4,0.04
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,15.29,7.05
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,23.18,13.93
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,32.49,21.91
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,41.8,29.76
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,87.4,67.94
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,135.64,107.53
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,255.56,205.66
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,368.85,294.91
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,346.05,273.8
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,305.85,239.81
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,408.34,318.62
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,503.59,388.9
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,515.78,395.63
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,526.0,401.45
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,746.95,566.34
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,954.61,705.41
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,976.29,715.93
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,994.82,726.45
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,997.74,726.97
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,1006.53,731.54
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,1009.38,733.23
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,1008.79,732.87
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,1002.25,727.9
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,992.31,720.86
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,976.6,711.12
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,957.69,699.39
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,784.84,580.6
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,602.13,445.2
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,739.6,552.44
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,843.4,628.5
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,560.53,424.8
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,296.97,222.57
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,502.88,384.12
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,666.58,504.82
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,599.37,452.77
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,540.35,407.55
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,471.57,355.85
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,413.43,311.7
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,219.98,165.94
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,51.19,35.68
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,109.19,82.36
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,161.57,124.05
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,142.52,109.29
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,124.01,95.03
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,105.66,80.92
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,88.45,70.62
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,64.8,50.47
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,49.98,37.59
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,39.59,28.26
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,28.72,18.09
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,14.49,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,50.36,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,116.63,79.68
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,182.04,138.59
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,258.32,204.22
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,325.1,261.48
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,398.32,321.99
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,463.08,373.91
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,531.22,426.49
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,592.08,472.0
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,654.25,516.85
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,706.16,551.79
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,760.53,587.85
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,808.6,618.83
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,855.23,648.41
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,894.59,672.59
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,931.61,694.95
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,960.7,711.04
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,978.14,719.49
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,998.26,729.24
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,1015.12,736.81
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,1024.67,739.79
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,1030.64,740.64
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,1032.47,739.78
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,1030.76,736.81
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,1022.04,730.31
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,1009.87,721.86
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,993.38,710.84
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,973.63,697.92
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,948.4,680.29
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,920.19,660.93
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,887.45,641.95
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,852.13,621.0
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,810.98,596.3
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,770.29,571.36
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,723.31,539.95
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,674.94,506.01
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,622.81,468.62
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,570.53,429.92
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,515.79,387.74
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,461.31,344.54
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,401.78,296.59
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,346.36,250.49
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,273.68,196.32
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,228.19,166.35
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,187.54,128.15
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,134.74,82.17
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,91.28,58.21
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,67.52,52.76
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,59.68,46.1
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,51.41,38.84
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,40.69,29.29
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,29.47,18.89
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,14.87,0.91
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.77,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,10.65,3.26
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,15.75,7.75
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,21.79,12.97
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,27.83,18.12
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,33.88,23.24
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,39.94,28.3
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,46.48,33.7
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,53.02,39.04
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,91.18,70.63
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,130.83,102.89
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,141.82,111.23
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,152.85,119.56
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,246.23,194.22
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,355.67,278.83
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,295.29,230.54
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,226.76,176.2
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,337.34,262.07
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,439.83,338.76
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,316.39,244.72
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,189.88,146.48
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,193.15,149.25
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,196.36,151.7
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,142.38,109.02
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,89.04,66.4
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,98.46,73.98
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,107.84,81.47
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,132.22,100.78
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,156.39,119.74
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,153.27,117.27
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,150.18,114.89
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,215.63,166.4
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,279.84,216.01
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,277.53,214.24
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,275.0,212.55
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,230.9,178.73
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,187.71,145.31
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,176.28,136.93
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,165.09,128.62
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,143.71,111.85
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,122.62,95.21
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,125.17,97.82
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,127.36,100.14
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,101.23,78.99
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,75.16,57.62
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,63.73,48.35
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,52.06,40.69
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,41.34,31.17
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,30.63,21.53
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,20.86,12.65
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.11,3.78
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.55,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.31,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.62,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,8.79,1.72
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,12.97,5.39
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,18.07,9.81
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,23.19,14.16
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,38.07,26.8
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,52.99,39.32
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,43.68,31.26
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,34.38,23.29
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,155.67,124.02
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,284.69,226.97
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,232.68,183.93
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,173.36,135.41
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,235.24,184.18
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,298.08,232.32
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,352.89,272.83
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,395.54,303.45
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,521.64,397.21
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,635.46,478.41
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,433.56,329.41
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,216.12,163.6
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,314.4,238.54
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,405.21,305.12
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,521.72,390.08
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,645.32,476.47
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,638.58,470.82
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,631.02,465.56
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,454.1,339.47
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,286.27,215.18
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,440.09,331.45
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,575.59,429.15
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,424.73,319.51
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,283.51,214.17
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,406.29,308.81
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,513.26,387.91
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,554.49,421.57
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,569.21,433.71
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,497.23,377.97
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,436.94,330.95
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,384.53,288.88
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,334.48,247.92
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,283.82,206.58
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,236.45,167.9
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,189.63,128.81
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,142.1,91.76
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,100.59,67.5
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,75.98,60.48
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,66.16,52.11
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,55.79,43.0
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,44.05,32.44
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,33.33,22.39
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,17.16,4.1
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,52.18,5.66
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,117.02,81.72
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,176.87,134.41
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,250.21,197.37
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,313.6,251.51
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,382.82,308.73
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,277.49,224.55
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,134.87,105.65
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,177.78,140.4
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,231.67,182.76
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,336.18,265.21
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,436.16,341.5
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,627.43,486.97
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,818.86,620.79
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,853.26,640.77
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,889.6,663.41
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,922.22,682.07
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,952.42,698.99
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,973.83,711.24
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,992.12,721.58
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,1002.86,727.15
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,1010.12,730.63
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,942.41,685.79
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,861.67,626.85
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,819.3,598.29
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,784.93,574.15
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,882.33,648.79
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,958.34,701.99
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,932.06,683.89
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,903.12,664.81
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,811.25,601.32
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,722.99,535.93
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,745.61,557.16
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,752.86,566.33
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,708.24,534.49
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,662.4,501.47
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,549.36,416.36
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,458.17,346.83
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,375.99,285.99
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,304.79,232.87
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,318.46,242.38
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,317.76,238.57
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,283.71,209.09
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,237.98,169.18
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,131.82,92.46
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,55.79,40.53
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,47.39,33.85
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,39.0,28.49
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,31.55,21.98
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,24.11,15.39
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,17.14,9.17
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,10.18,2.91
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,5.09,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,14.38,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,29.63,18.1
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,55.13,40.04
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,85.41,66.01
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,115.63,91.65
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,147.15,117.96
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,138.2,110.23
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,121.46,95.7
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,141.02,111.48
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,160.83,127.24
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,260.07,207.77
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,356.08,283.43
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,441.57,348.86
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,518.82,406.61
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,482.75,375.27
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,429.47,331.74
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,427.1,328.28
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,424.01,324.1
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,456.51,346.89
