Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,488.77,368.97
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,570.63,427.31
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,638.99,474.46
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,685.28,506.75
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,741.0,544.93
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,762.76,559.91
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,782.5,573.74
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,891.77,655.34
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,971.15,708.58
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,946.47,692.38
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,918.87,675.27
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,887.1,655.32
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,852.71,633.48
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,725.64,543.8
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,607.22,454.92
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,312.23,239.6
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,28.9,17.55
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,325.92,256.73
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,577.67,441.71
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,522.41,396.63
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,467.22,352.31
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,228.45,171.76
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,43.73,29.92
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,160.07,113.87
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,238.18,159.6
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,183.45,113.88
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,132.36,75.69
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,83.5,48.18
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,54.57,42.0
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,51.79,39.6
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,48.91,36.93
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,40.14,29.02
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,31.73,21.11
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,15.97,4.75
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,20.54,3.62
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,44.76,30.53
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,76.21,58.25
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,115.2,92.31
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,150.84,123.11
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,188.27,154.81
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,147.84,120.42
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,105.82,83.99
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,224.84,183.62
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,357.39,289.58
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,310.71,249.89
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,268.79,214.23
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,569.17,454.43
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,862.25,661.84
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,902.11,682.59
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,939.69,704.43
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,972.07,722.59
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,993.21,733.33
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,1014.84,748.13
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,1033.19,760.84
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,712.14,541.53
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,318.27,242.79
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,594.48,454.77
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,842.88,630.88
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,743.16,557.08
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,643.54,484.24
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,843.01,637.08
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,1002.05,747.12
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,975.6,728.99
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,946.17,710.49
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,868.9,657.73
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,788.63,596.98
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,707.54,538.58
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,631.35,482.61
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,483.19,372.1
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,349.4,269.53
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,416.28,322.82
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,468.95,362.95
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,437.04,338.13
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,403.04,311.39
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,395.32,301.9
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,364.08,269.65
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,280.04,205.58
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,231.39,173.68
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,194.18,133.4
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,132.8,75.08
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,81.35,45.49
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,49.78,38.49
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,46.33,35.55
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,42.68,32.25
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,36.53,26.59
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,30.06,20.33
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,19.24,7.79
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,9.53,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,11.3
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,34.84,24.19
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,49.88,37.53
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,67.54,52.88
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,85.13,67.89
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,53.92,41.0
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,25.06,16.04
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,74.95,58.59
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,127.62,102.51
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,165.42,133.67
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,203.84,164.93
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,108.07,85.25
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,17.67,9.25
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,44.25,31.52
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,70.9,53.59
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,73.26,55.3
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,75.63,57.03
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,75.66,56.96
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,75.69,56.9
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,113.77,87.99
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,152.1,118.93
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,171.33,134.32
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,190.48,149.61
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,226.32,178.01
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,261.98,205.98
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,294.45,231.25
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,326.54,256.04
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,316.69,248.35
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,306.85,240.82
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,270.87,212.88
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,235.39,185.15
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,257.81,203.15
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,279.68,220.56
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,302.4,238.74
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,322.58,254.87
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,299.87,237.33
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,277.67,220.2
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,256.56,204.2
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,233.69,186.62
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,276.11,220.07
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,310.33,244.68
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,245.89,194.15
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,196.62,156.98
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,169.27,135.23
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,143.26,114.6
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,120.74,97.05
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,100.86,85.52
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,84.3,70.84
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,69.57,57.46
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,52.12,41.33
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,34.5,24.81
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,19.9,9.04
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.77,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,13.45,2.37
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,26.95,16.88
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,46.02,33.83
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,64.83,50.4
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,86.8,69.43
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,109.03,88.35
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,228.27,190.48
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,357.48,297.93
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,396.21,327.9
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,433.95,356.67
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,561.95,459.5
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,698.21,564.84
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,779.29,622.41
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,860.11,678.42
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,899.31,704.06
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,936.22,728.12
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,793.43,619.93
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,608.71,473.47
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,647.93,503.11
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,699.36,539.94
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,423.17,331.9
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,149.22,114.84
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,264.06,205.92
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,391.13,303.06
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,308.26,239.24
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,237.87,184.71
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,477.25,371.58
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,695.61,532.2
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,566.98,435.31
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,437.7,337.27
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,266.37,207.07
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,98.19,74.05
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,411.22,326.78
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,689.69,535.06
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,642.6,498.48
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,595.88,463.69
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,599.08,468.14
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,586.27,458.66
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,498.13,388.5
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,426.75,331.59
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,403.48,310.17
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,362.36,271.69
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,305.69,222.08
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,251.33,174.47
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,184.61,128.93
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,157.35,119.08
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,127.84,98.26
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,104.01,86.53
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,87.74,72.44
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,70.95,57.54
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,54.31,42.47
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,37.19,26.7
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,22.96,11.55
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,66.1,33.08
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,146.27,109.15
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,211.01,167.36
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,286.1,233.78
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,352.23,291.92
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,424.12,352.98
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,488.2,405.11
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,555.13,457.53
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,614.47,502.33
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,674.62,545.92
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,725.71,581.28
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,779.08,617.69
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,824.83,646.74
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,868.72,673.98
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,907.74,699.13
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,944.42,722.44
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,975.43,740.27
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,995.14,750.31
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,1015.2,762.51
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,1031.94,772.54
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,1038.39,774.75
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,1041.02,774.63
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,1041.03,774.42
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,1037.56,772.04
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,1029.36,765.19
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,1008.22,749.88
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,989.31,737.33
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,967.43,722.82
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,938.12,703.62
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,902.5,680.09
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,839.36,634.68
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,781.22,592.06
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,767.11,584.6
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,746.12,571.56
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,702.32,538.95
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,657.9,505.59
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,611.51,470.56
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,563.63,433.7
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,379.59,293.46
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,238.97,184.86
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,310.35,237.61
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,356.91,264.27
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,302.65,217.89
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,251.12,174.19
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,199.15,131.44
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,150.36,94.49
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,104.25,66.99
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,73.37,58.45
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,66.86,52.97
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,60.01,46.94
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,49.19,37.21
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,39.45,28.1
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,24.65,12.91
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,60.4,31.37
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,124.88,91.36
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,183.27,142.18
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,250.97,200.55
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,295.85,239.84
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,342.36,279.08
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,391.54,318.93
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,441.01,357.69
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,536.4,432.36
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,636.75,508.53
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,534.31,423.97
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,390.55,306.54
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,608.91,478.07
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,829.92,638.06
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,867.63,661.53
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,898.48,681.43
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,924.1,696.69
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,946.61,709.84
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,967.61,722.8
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,985.62,733.8
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,895.72,669.09
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,786.19,586.43
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,502.14,382.16
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,198.13,149.83
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,529.57,404.93
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,838.79,622.9
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,906.13,672.36
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,960.52,710.46
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,600.92,457.55
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,238.95,180.0
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,567.6,436.87
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,847.57,636.7
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,808.99,606.99
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,768.38,577.84
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,446.34,343.51
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,157.0,118.01
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,345.62,266.33
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,508.98,387.05
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,405.73,308.19
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,323.43,246.12
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,351.92,265.45
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,355.77,260.79
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,301.26,214.96
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,249.44,171.41
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,194.54,130.33
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,153.1,103.21
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,111.93,74.97
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,75.43,59.71
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,67.52,53.09
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,59.16,45.83
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,48.73,36.52
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,37.8,26.51
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,24.7,13.19
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.48,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.67,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,52.67,28.89
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,101.78,74.96
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,152.84,119.44
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,210.68,169.4
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,276.79,224.89
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,343.62,279.4
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,396.37,320.9
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,450.44,361.63
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,428.59,340.8
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,394.71,310.84
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,432.91,338.48
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,470.74,364.46
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,494.02,378.25
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,515.53,390.69
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,597.68,448.37
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,669.77,497.28
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,563.7,420.0
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,451.44,337.74
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,502.08,375.6
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,565.4,420.1
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,587.54,434.51
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,608.95,448.78
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,636.38,468.84
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,662.72,488.04
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,617.84,455.94
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,563.85,417.7
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,602.9,445.79
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,630.81,465.27
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,617.26,455.4
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,603.18,445.45
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,652.38,482.29
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,690.74,510.63
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,619.21,459.43
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,551.25,410.83
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,551.64,412.6
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,546.45,409.62
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,490.55,368.04
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,440.45,330.72
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,435.74,328.33
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,423.14,318.49
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,336.1,253.32
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,272.56,206.81
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,236.94,179.92
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,203.64,154.67
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,154.83,118.0
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,114.25,87.61
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,98.45,75.34
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,82.93,66.13
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,68.17,53.64
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,53.27,40.76
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,39.46,28.58
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,25.06,15.75
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.37,5.48
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.81,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.91,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.91,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.8,0.57
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,15.75,7.33
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,25.51,15.84
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,35.28,24.31
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,46.93,34.18
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,58.59,43.86
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,261.44,212.39
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,465.38,371.49
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,405.71,321.33
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,328.09,257.4
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,531.82,416.55
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,742.97,569.35
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,697.71,531.9
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,631.29,479.99
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,766.5,579.22
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,903.94,671.71
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,883.75,655.75
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,851.13,629.55
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,760.67,563.99
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,664.06,493.0
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,843.8,624.74
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,998.61,729.12
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,852.02,624.18
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,679.44,498.08
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,775.39,567.54
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,864.63,628.4
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,914.65,666.22
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,952.66,693.27
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,878.74,641.89
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,803.98,587.31
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,830.78,611.59
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,843.78,623.51
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,805.1,597.68
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,764.5,570.34
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,719.23,539.64
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,672.73,507.29
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,582.34,439.51
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,508.2,383.1
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,462.05,348.41
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,417.48,314.23
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,352.76,265.15
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,301.23,226.43
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,263.32,197.38
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,227.14,169.46
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,203.02,142.87
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,157.1,99.77
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,112.16,72.57
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,79.57,63.0
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,71.42,56.22
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,62.8,48.79
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,51.71,38.96
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,41.73,29.81
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,26.26,14.9
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.44,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.72,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,22.59,10.63
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,40.81,27.79
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,71.04,53.43
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,100.27,78.28
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,130.29,103.52
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,161.47,129.26
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,157.41,125.26
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,144.63,113.83
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,177.68,140.14
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,220.47,173.63
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,245.31,192.59
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,270.27,211.47
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,288.37,224.38
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,306.35,237.07
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,523.6,405.75
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,738.66,563.04
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,760.45,575.52
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,779.9,587.71
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,711.91,535.87
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,638.07,479.75
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,666.98,500.73
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,695.01,520.39
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,627.97,470.24
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,549.73,412.19
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,666.62,498.76
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,777.98,577.76
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,721.21,535.6
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,658.65,490.32
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,667.73,497.76
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,679.22,506.31
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,592.82,443.7
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,512.14,384.68
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,509.64,383.76
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,502.85,379.3
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,508.1,384.18
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,509.39,385.84
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,503.44,381.57
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,492.1,372.77
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,458.37,347.11
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,422.19,318.96
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,380.78,286.13
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,338.94,251.84
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,285.68,210.98
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,238.41,175.72
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,202.27,140.56
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,153.61,96.48
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,108.52,69.13
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,75.16,59.69
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,66.9,52.67
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,58.18,45.02
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,48.92,36.77
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,39.23,27.87
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,25.38,14.49
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.86,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,77.43,47.66
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,143.85,105.79
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,202.88,156.7
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,270.99,214.49
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,336.15,268.8
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,404.31,323.7
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,286.3,230.28
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,131.06,101.99
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,147.14,114.81
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,163.47,127.23
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,184.37,143.1
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,205.53,158.91
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,222.66,171.33
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,239.84,183.66
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,300.53,229.17
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,351.82,266.49
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,308.51,232.92
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,255.9,192.79
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,357.95,268.28
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,450.9,333.53
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,619.99,451.64
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,788.18,560.46
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,917.18,645.86
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,1017.57,704.19
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,1010.37,695.49
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,999.79,686.65
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,983.98,679.58
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,964.99,670.62
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,937.99,656.66
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,908.52,641.0
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,876.82,623.62
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,846.81,606.97
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,807.71,584.06
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,766.57,559.39
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,721.43,530.57
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,674.89,499.23
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,624.7,464.28
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,573.81,427.6
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,520.64,388.27
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,467.62,347.65
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,412.75,303.86
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,355.23,256.88
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,296.28,209.61
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,246.07,169.65
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,184.46,129.08
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,155.73,117.24
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,131.09,99.35
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,108.79,87.77
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,91.76,73.56
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,74.34,58.68
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,57.6,44.04
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,41.33,29.56
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,25.22,14.52
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.29,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,19.03,8.53
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,33.97,22.26
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,55.46,40.68
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,76.83,58.91
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,101.48,79.65
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,126.99,100.84
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,107.99,84.87
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,89.3,69.02
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,70.28,52.97
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,52.09,37.68
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,77.32,58.28
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,103.1,79.04
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,119.01,91.62
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,134.96,104.14
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,219.58,171.38
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,317.97,247.33
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,505.6,391.48
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,697.96,530.96
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,783.09,591.24
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,881.17,659.05
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,890.7,661.75
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,897.63,663.51
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,828.52,611.76
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,767.52,565.64
