Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,820.53,602.73
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,877.3,640.39
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,853.33,623.24
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,827.84,605.81
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,827.7,604.88
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,824.75,601.85
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,856.4,629.3
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,867.92,638.45
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,828.83,612.85
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,787.52,586.01
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,742.21,556.15
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,695.21,522.73
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,643.86,485.3
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,590.39,445.39
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,535.96,403.64
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,481.39,360.47
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,424.3,314.17
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,368.32,267.47
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,311.67,219.73
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,252.58,169.78
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,197.51,124.1
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,145.93,84.73
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,96.36,54.76
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,58.05,44.77
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,53.78,41.26
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,49.21,37.3
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,42.93,31.72
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,35.23,24.66
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,24.53,14.28
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,13.4,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,6.67,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,32.48,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,101.33,65.68
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,170.15,127.09
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,234.17,183.24
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,307.38,245.84
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,371.68,299.66
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,440.85,354.93
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,503.02,403.04
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,567.62,451.04
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,623.77,490.67
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,682.92,530.07
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,734.9,567.55
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,786.13,603.84
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,833.04,635.32
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,871.88,660.7
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,908.91,685.59
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,943.47,708.75
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,973.87,728.09
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,1001.55,745.56
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,1020.63,758.02
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,1036.3,768.38
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,1045.95,773.73
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,1051.99,776.8
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,1052.85,777.41
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,1050.07,775.75
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,1041.18,770.18
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,1028.76,762.37
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,1011.41,751.27
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,990.74,738.0
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,963.78,719.45
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,934.0,698.98
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,900.8,676.79
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,864.97,652.7
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,752.12,571.13
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,646.79,489.6
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,678.1,518.58
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,687.5,529.68
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,566.82,435.61
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,470.43,359.75
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,385.74,296.05
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,312.33,240.52
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,169.55,130.11
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,25.11,14.88
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,140.01,105.96
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,233.94,177.35
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,209.04,148.83
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,160.89,102.34
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,114.18,73.08
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,77.11,61.97
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,67.85,54.09
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,58.04,45.5
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,49.18,37.58
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,39.89,29.02
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,27.31,16.89
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,14.19,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,15.81,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,44.09,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,108.09,73.01
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,178.77,137.66
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,243.37,196.42
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,316.89,262.17
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,381.11,319.16
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,449.84,378.14
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,512.16,429.7
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,576.81,481.35
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,633.83,525.21
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,690.93,567.36
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,740.79,601.75
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,792.71,636.98
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,837.64,666.4
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,880.63,694.0
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,918.6,718.59
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,954.2,741.3
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,977.71,754.5
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,1006.48,771.37
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,1027.51,782.82
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,1045.25,792.13
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,1058.52,798.99
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,1068.31,803.64
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,1071.47,805.06
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,1070.98,804.24
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,1064.35,798.48
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,1054.12,790.49
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,1038.39,780.44
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1019.23,768.19
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,994.84,751.03
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,967.25,731.76
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,933.95,709.6
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,897.84,685.44
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,857.81,658.41
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,815.36,629.47
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,768.52,597.14
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,719.89,561.24
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,667.53,521.4
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,614.15,479.74
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,558.37,434.96
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,499.23,386.4
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,439.94,336.45
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,381.95,286.24
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,322.95,234.68
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,265.82,184.31
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,204.87,132.2
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,151.86,90.37
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,99.72,57.36
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,57.09,45.25
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,54.42,43.06
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,51.61,40.57
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,44.96,34.54
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,37.93,27.89
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,26.08,16.38
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.99,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,9.05,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,13.05,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,36.68,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,95.01,64.77
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,158.01,121.36
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,218.12,174.98
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,287.04,235.49
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,353.41,292.69
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,423.15,350.89
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,485.32,401.32
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,550.13,452.21
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,608.92,496.29
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,668.81,539.87
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,636.58,510.43
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,582.89,465.23
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,654.92,517.51
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,717.94,560.89
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,755.81,583.43
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,791.93,604.22
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,900.59,676.59
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,994.75,731.73
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,1014.82,738.06
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,1031.61,742.84
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,1041.97,743.16
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,1048.81,741.37
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,1050.55,741.75
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1048.7,740.18
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,1039.79,734.36
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,1027.42,726.65
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,1010.72,717.76
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,990.75,706.92
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,965.32,692.44
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,936.96,675.98
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,904.44,656.97
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,869.3,636.07
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,792.08,586.11
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,717.9,533.45
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,713.32,535.25
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,694.03,525.06
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,643.02,488.25
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,589.9,449.08
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,535.43,407.61
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,480.95,364.66
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,424.14,318.57
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,368.89,272.33
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,308.46,220.97
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,253.75,173.74
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,200.44,129.33
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,151.55,91.78
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,103.24,61.43
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,63.21,50.01
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,60.03,47.45
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,55.64,43.62
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,47.5,36.28
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,38.98,28.37
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,30.21,19.59
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,20.55,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.92,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.24,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.63,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.02,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.41,0.73
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,10.2,3.12
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,12.99,5.48
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,39.03,27.54
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,65.16,49.27
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,93.49,72.58
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,122.54,96.16
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,163.09,128.68
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,204.15,161.0
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,254.65,200.61
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,317.41,248.91
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,350.53,273.11
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,383.6,297.02
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,399.94,308.46
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,416.04,319.71
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,420.48,321.6
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,424.66,323.37
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,508.87,385.45
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,602.36,451.74
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,613.89,458.22
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,624.35,464.63
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,601.56,448.46
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,571.88,427.7
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,468.06,353.28
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,367.54,279.37
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,343.68,262.21
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,324.78,248.3
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,292.89,224.47
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,261.5,200.86
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,322.16,247.6
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,378.49,289.82
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,240.88,185.48
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,106.18,80.23
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,241.28,187.54
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,361.61,277.94
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,313.65,240.77
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,273.84,210.7
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,249.18,191.42
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,223.91,171.3
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,200.42,149.87
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,168.22,121.64
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,133.19,97.26
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,101.62,83.2
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,87.92,71.54
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,73.62,59.05
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,59.06,46.19
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,45.94,34.27
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,31.1,20.4
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,16.63,0.21
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,13.63,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,35.61,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,94.74,63.75
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,156.85,118.17
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,215.76,170.28
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,286.13,231.67
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,183.41,150.44
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,42.73,30.95
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,50.66,37.69
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,58.6,44.27
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,85.98,66.99
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,114.2,89.98
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,171.04,136.19
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,229.23,182.29
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,229.97,181.7
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,230.61,181.22
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,218.09,170.78
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,205.69,160.54
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,202.13,157.15
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,198.63,153.84
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,236.22,182.86
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,273.88,211.38
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,228.09,175.4
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,182.91,140.04
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,194.36,148.92
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,205.72,157.52
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,234.75,179.29
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,263.56,200.52
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,310.32,235.3
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,356.54,269.03
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,439.14,328.87
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,512.38,380.14
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,481.02,357.34
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,450.43,335.79
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,441.87,330.46
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,432.84,324.6
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,418.11,314.39
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,403.04,303.89
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,355.01,269.01
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,309.21,235.46
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,293.54,224.77
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,277.67,213.57
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,236.96,182.82
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,202.4,156.64
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,178.55,138.73
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,155.48,121.21
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,129.79,101.1
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,104.66,81.17
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,91.1,70.47
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,77.64,62.61
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,64.17,50.96
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,59.19,46.54
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,50.79,39.02
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,42.0,30.89
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,29.1,18.8
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,16.73,1.54
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,10.74,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,27.79,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,77.37,52.64
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,131.34,100.01
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,193.03,153.9
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,257.13,209.77
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,200.71,165.08
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,113.48,91.09
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,99.93,79.59
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,87.21,68.6
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,83.06,64.75
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,79.18,61.15
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,64.25,48.48
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,49.33,35.87
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,77.84,59.35
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,106.83,82.79
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,87.26,66.55
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,68.11,50.75
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,107.83,83.12
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,148.16,115.44
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,153.48,119.48
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,158.81,123.6
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,163.17,126.97
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,167.49,130.34
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,195.83,152.74
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,224.08,174.81
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,225.62,175.49
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,227.08,176.21
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,293.51,227.59
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,359.37,277.44
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,335.1,258.88
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,311.1,240.83
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,303.19,235.04
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,295.3,229.21
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,295.63,229.71
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,295.79,230.09
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,326.66,254.34
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,354.91,276.31
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,268.51,209.86
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,185.87,145.24
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,258.77,203.56
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,325.17,255.03
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,293.58,230.28
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,263.05,206.52
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,236.8,186.15
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,210.97,165.88
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,160.74,126.72
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,118.8,94.2
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,103.02,81.58
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,87.39,72.22
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,73.64,60.18
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,70.4,57.26
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,61.81,49.43
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,49.21,37.78
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,33.63,23.06
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,17.52,3.12
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,10.01,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,10.96,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,22.81,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,91.17,63.05
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,163.2,124.06
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,221.77,176.25
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,291.73,237.56
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,228.8,188.51
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,132.18,106.96
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,113.59,91.05
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,95.11,74.94
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,77.76,60.05
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,61.43,46.1
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,200.93,161.98
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,346.7,277.93
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,307.75,244.84
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,257.04,203.05
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,263.97,208.11
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,270.83,212.97
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,276.59,216.6
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,282.3,220.21
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,245.01,190.82
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,208.2,161.8
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,289.78,225.32
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,383.35,296.08
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,342.83,264.66
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,314.15,242.63
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,239.98,185.59
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,166.9,128.53
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,173.3,133.73
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,179.6,138.69
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,318.26,246.47
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,450.93,345.35
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,400.74,307.81
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,351.95,271.77
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,373.37,288.62
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,393.36,303.98
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,304.02,236.19
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,217.78,169.62
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,203.98,159.24
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,190.39,148.78
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,181.31,141.83
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,172.34,134.96
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,153.12,119.89
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,134.3,105.07
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,98.79,76.45
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,62.36,46.62
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,83.64,64.55
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,103.04,80.85
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,89.92,70.32
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,76.88,62.7
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,64.07,51.5
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,51.14,40.0
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,39.02,29.06
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,26.91,18.02
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,17.15,8.95
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.4,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.81,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,25.14,0.21
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,96.96,66.62
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,177.88,133.83
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,238.02,186.71
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,306.15,245.39
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,366.91,296.82
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,431.99,349.83
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,316.51,257.46
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,141.29,111.57
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,157.2,124.36
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,173.3,136.67
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,220.78,174.05
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,279.91,219.53
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,349.81,272.79
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,421.66,326.08
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,509.46,390.03
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,587.75,445.15
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,626.42,470.47
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,677.18,503.81
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,745.44,551.91
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,825.23,606.28
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,793.97,582.03
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,770.38,563.77
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,689.37,506.86
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,618.56,456.05
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,832.86,614.45
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,1009.74,729.82
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,744.95,550.63
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,459.85,340.44
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,576.66,428.06
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,684.26,504.29
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,783.47,580.43
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,853.68,630.97
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,728.28,542.25
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,613.31,456.24
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,554.58,414.78
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,500.01,375.35
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,467.57,352.43
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,435.48,329.29
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,365.63,277.44
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,305.41,232.54
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,222.09,169.7
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,144.9,110.48
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,78.27,58.0
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.29,2.0
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,8.35,1.26
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.42,0.51
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.49,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,23.16,14.69
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,49.82,37.91
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,44.06,32.82
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,37.95,27.24
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.82,17.8
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,18.07,4.97
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,10.96,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,11.49,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,27.49,2.15
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,71.74,49.11
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,117.13,88.59
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,161.39,127.8
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,209.71,170.22
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,255.95,210.03
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,305.12,251.32
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,194.0,159.7
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,56.73,42.41
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,96.71,75.65
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,138.01,109.23
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,310.92,251.32
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,478.56,382.83
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,555.79,440.43
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,624.53,490.96
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,782.41,612.28
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,930.91,716.67
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,952.22,727.66
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,978.34,742.89
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,892.1,680.14
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,768.12,584.15
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,790.87,599.94
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,812.28,613.78
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,939.34,709.13
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,1037.02,774.7
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,948.79,711.67
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,843.18,630.56
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,923.65,693.77
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,982.36,734.05
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,832.24,627.18
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,672.26,505.78
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,530.14,402.23
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,391.94,298.26
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,607.07,468.38
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,783.98,600.77
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,683.29,522.88
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,595.15,454.98
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,469.44,360.28
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,363.79,279.21
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,437.44,337.91
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,483.44,370.47
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,428.98,325.27
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,377.02,281.68
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,311.57,229.67
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,257.75,187.85
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,140.45,100.83
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,50.21,36.28
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,43.67,31.09
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,37.14,27.2
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,31.09,21.97
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,25.04,16.64
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,19.0,11.23
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,12.97,5.76
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,8.33,1.48
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.7,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.91,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,17.82,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,50.09,10.86
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,105.37,73.84
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,167.18,128.07
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,226.1,180.42
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,295.6,241.07
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,326.14,268.99
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,356.27,295.07
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,416.31,344.29
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,479.82,394.8
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,570.0,465.76
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,662.79,536.79
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,585.97,472.04
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,470.03,376.53
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,391.96,312.83
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,296.13,234.06
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,326.32,257.43
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,356.55,280.23
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,352.33,275.63
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,347.88,271.03
