Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,502.06,389.65
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,645.17,495.02
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,415.79,322.72
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,175.13,134.69
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,362.68,281.17
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,545.58,416.41
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,339.18,261.2
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,135.47,102.68
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,398.89,308.6
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,646.87,489.17
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,402.77,309.15
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,159.07,121.28
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,262.84,202.61
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,367.36,281.67
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,595.72,461.7
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,782.22,598.76
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,738.27,566.54
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,692.68,532.93
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,642.13,494.94
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,591.11,455.71
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,537.4,414.12
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,483.64,371.2
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,428.24,325.24
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,373.89,278.94
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,304.02,223.77
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,261.15,192.28
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,146.9,107.19
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,64.2,48.05
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,55.79,41.38
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,47.39,36.36
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,41.99,31.66
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,50.46,39.12
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,45.17,34.34
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,39.58,29.09
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,28.96,19.16
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.83,6.85
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,21.9,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,61.3,16.6
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,120.23,83.62
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,186.4,141.19
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,247.25,195.09
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,315.88,254.5
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,378.54,307.76
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,445.79,362.79
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,506.29,410.39
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,568.91,457.91
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,623.73,498.04
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,681.09,537.79
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,732.28,571.32
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,782.71,603.51
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,827.72,631.18
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,871.05,657.17
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,901.37,675.22
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,935.92,696.04
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,964.97,711.6
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,991.13,725.16
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,1011.24,734.72
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,1028.09,742.22
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,1039.02,746.01
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,1046.48,747.74
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,1047.89,747.27
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,1045.74,744.75
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,1038.55,740.0
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1027.87,733.24
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,1012.32,723.55
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,993.48,711.92
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,969.97,696.04
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,943.29,678.26
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,911.03,658.23
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,876.04,636.37
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,836.85,612.12
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,795.38,586.06
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,750.28,556.78
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,703.39,524.54
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,653.38,488.62
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,602.26,450.89
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,548.08,410.62
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,493.53,368.61
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,437.59,323.42
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,377.72,274.0
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,320.15,225.08
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,264.17,177.02
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,208.57,130.35
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,155.67,88.81
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,100.05,52.2
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,52.79,40.02
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,46.2,34.53
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,43.78,32.5
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,39.48,28.75
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,34.95,24.6
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,27.34,17.5
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,19.28,7.49
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,11.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,22.06,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,61.82,18.58
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,120.47,82.57
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,186.38,138.54
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,247.75,191.41
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,316.9,249.5
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,377.92,299.69
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,443.05,351.12
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,503.1,396.7
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,565.27,442.06
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,619.63,480.63
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,676.54,519.09
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,727.24,552.05
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,777.2,583.99
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,822.19,611.55
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,865.58,637.63
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,895.43,655.81
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,929.67,676.93
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,958.07,692.82
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,983.56,706.86
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,1003.43,718.75
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,1020.08,728.77
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,1031.4,734.14
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,1039.27,737.5
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,1041.13,738.72
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,1039.48,737.93
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,1031.84,732.74
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,1020.79,725.52
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,1004.48,715.33
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,984.98,703.23
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,958.74,687.46
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,929.81,669.92
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,898.15,649.6
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,863.94,627.58
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,824.58,602.5
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,783.26,575.93
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,738.86,546.4
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,692.92,513.9
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,642.26,477.38
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,590.99,439.55
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,523.61,389.54
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,466.63,346.41
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,413.46,304.98
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,360.67,262.64
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,313.93,222.32
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,261.13,175.9
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,208.21,132.29
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,158.73,94.08
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,110.44,62.88
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,66.76,51.53
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,58.75,44.96
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,55.31,42.1
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,48.54,36.28
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,41.68,30.14
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,31.25,20.6
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.38,8.52
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,12.39,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,9.05,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,17.8,2.84
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,56.55,38.39
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,95.31,71.14
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,134.71,104.77
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,177.29,140.74
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,227.29,182.08
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,274.89,220.68
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,268.15,214.37
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,253.59,201.24
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,279.5,220.64
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,304.86,239.06
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,514.93,403.07
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,721.86,554.91
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,767.54,583.27
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,812.39,611.85
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,849.51,634.06
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,884.76,654.79
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,818.29,604.77
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,733.78,540.3
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,762.69,560.29
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,790.55,578.6
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,903.62,658.04
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,998.8,718.58
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,1000.75,718.37
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,999.43,717.11
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,857.54,620.4
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,697.1,504.74
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,735.83,533.27
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,764.01,553.21
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,840.57,611.87
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,896.7,652.92
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,865.67,632.32
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,832.42,610.91
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,794.24,586.05
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,754.61,559.24
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,711.95,529.3
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,667.28,497.45
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,619.69,463.09
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,571.56,427.51
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,520.86,388.99
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,470.43,349.69
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,417.95,307.91
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,366.36,265.79
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,314.27,223.02
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,264.39,181.63
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,214.15,140.39
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,166.73,103.65
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,121.67,74.31
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,80.39,63.06
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,69.03,53.71
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,62.37,48.13
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,54.13,40.98
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,45.49,33.26
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,33.57,22.49
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,21.15,9.39
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,12.87,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,18.41,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,51.88,18.07
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,103.21,71.03
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,160.55,119.75
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,216.04,167.49
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,279.02,220.88
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,336.6,269.04
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,402.38,322.16
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,461.05,368.77
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,522.26,416.01
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,576.67,456.11
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,631.84,495.67
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,681.77,530.18
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,731.44,562.73
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,775.92,590.91
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,819.28,617.85
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,852.12,636.5
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,887.07,656.28
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,916.31,672.35
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,943.05,686.64
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,963.7,698.25
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,981.38,708.0
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,992.47,712.18
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,1000.33,714.43
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,1002.87,715.43
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,1002.11,714.52
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,994.6,709.5
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,983.88,702.63
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,968.57,692.96
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,950.27,681.5
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,926.35,666.5
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,899.84,649.87
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,796.77,578.9
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,698.98,507.63
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,738.82,541.05
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,759.2,559.37
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,570.67,422.73
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,409.55,302.29
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,506.88,378.14
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,574.76,427.39
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,524.14,389.29
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,473.7,351.03
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,379.95,281.0
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,317.9,236.33
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,300.79,217.88
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,266.67,182.55
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,216.2,141.27
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,168.58,104.5
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,122.74,74.58
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,81.23,56.76
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,69.35,53.86
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,63.08,48.53
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,54.86,41.53
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,46.23,33.92
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,34.34,23.18
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,21.93,10.3
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,23.82,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,66.6,25.66
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,124.15,85.77
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,189.95,141.92
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,250.89,194.67
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,319.39,252.43
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,381.66,303.36
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,448.5,355.76
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,508.61,400.78
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,570.78,445.07
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,625.35,481.72
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,682.58,517.52
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,733.26,548.62
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,783.16,578.49
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,827.74,604.21
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,870.62,628.38
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,900.16,646.91
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,934.03,668.35
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,963.68,686.65
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,990.62,703.22
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,1010.33,714.91
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1026.77,724.75
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,1001.0,707.39
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,950.9,671.9
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,893.99,633.7
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,826.67,588.57
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,941.07,670.57
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,1026.32,723.12
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,1009.98,711.92
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,990.39,700.05
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,965.85,684.54
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,938.4,667.24
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,906.26,648.19
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,871.46,627.28
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,833.23,603.9
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,792.65,578.69
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,747.83,550.96
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,701.3,520.2
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,651.45,484.68
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,600.48,447.36
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,547.46,406.95
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,494.07,365.15
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,434.09,317.48
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,377.89,271.27
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,318.24,223.2
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,260.37,176.42
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,208.73,132.23
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,159.32,91.74
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,103.76,54.32
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,56.45,35.12
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,45.83,34.14
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,43.4,32.05
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,39.52,28.64
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,35.43,24.87
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,28.33,18.29
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,20.82,9.83
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,12.39,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.81,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.4,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,16.69,7.81
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,25.98,15.98
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,37.15,25.63
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,48.34,35.21
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,61.09,45.85
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,74.03,56.46
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,59.99,44.62
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,46.48,33.24
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,66.08,49.25
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,85.81,65.08
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,142.74,110.79
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,200.98,156.43
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,342.93,267.97
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,493.96,381.44
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,488.46,374.99
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,468.61,358.82
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,285.9,220.11
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,104.05,77.16
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,211.05,160.98
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,319.91,243.53
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,431.51,326.21
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,532.36,398.56
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,451.39,338.54
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,361.74,271.96
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,417.62,313.38
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,462.85,346.05
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,573.07,426.9
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,670.67,496.31
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,725.26,536.55
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,771.62,570.7
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,532.34,400.35
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,301.7,227.61
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,280.52,212.54
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,259.59,196.92
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,311.79,236.84
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,360.73,273.62
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,305.4,232.26
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,254.48,194.03
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,258.58,198.03
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,257.59,197.94
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,174.62,133.94
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,87.64,65.43
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,96.59,72.92
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,105.25,80.14
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,145.33,110.56
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,176.52,133.49
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,149.34,113.24
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,123.16,95.18
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,104.57,85.07
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,87.48,70.41
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,71.02,56.14
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,54.26,41.3
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,38.62,27.12
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.93,11.7
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,23.66,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,66.29,27.67
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,122.48,84.53
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,187.06,139.61
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,245.35,190.97
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,310.95,247.82
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,310.89,250.62
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,291.31,235.44
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,287.0,231.27
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,282.7,226.03
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,350.63,279.5
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,433.47,342.71
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,441.35,346.09
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,456.27,354.73
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,518.73,400.32
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,595.35,454.51
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,665.09,504.87
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,749.67,564.25
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,720.34,538.82
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,697.47,518.49
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,564.87,422.22
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,428.84,320.9
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,426.63,318.83
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,424.2,316.02
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,486.41,361.13
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,547.73,404.54
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,793.37,585.49
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,991.74,716.49
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,896.78,651.07
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,786.23,570.28
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,856.35,625.18
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,901.68,656.93
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,767.71,563.1
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,633.21,463.48
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,712.3,526.88
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,764.44,567.68
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,720.96,537.26
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,676.06,505.21
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,628.27,470.71
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,579.55,434.63
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,528.6,396.68
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,477.61,357.42
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,424.41,314.62
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,371.82,271.1
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,311.48,222.38
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,264.25,184.37
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,215.01,147.04
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,182.21,125.01
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,142.45,97.23
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,104.87,76.54
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,72.28,56.68
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,50.48,38.12
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,45.65,33.93
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,40.55,29.28
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,31.09,20.67
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,21.88,11.09
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,21.35,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,60.03,25.61
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,112.45,77.28
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,173.14,128.22
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,232.8,179.15
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,298.19,233.92
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,357.62,282.84
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,421.49,333.57
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,407.35,322.43
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,371.67,293.55
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,503.22,395.99
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,648.69,503.74
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,696.26,534.04
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,745.71,565.86
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,788.45,592.49
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,829.6,617.7
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,866.48,640.53
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,901.21,661.77
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,929.31,677.23
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,954.66,690.85
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,966.1,696.35
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,982.75,705.36
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,993.78,710.78
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,1001.53,714.25
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,901.69,647.0
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,774.86,555.66
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,893.73,641.88
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,985.51,699.87
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,970.55,688.72
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,952.58,676.99
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,927.54,661.53
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,906.13,648.44
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,875.3,629.26
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,842.06,608.51
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,804.57,585.33
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,765.15,560.61
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,722.0,531.82
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,677.45,500.86
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,629.82,466.99
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,581.49,431.74
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,530.48,393.61
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,479.5,354.37
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,422.71,309.84
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,370.11,267.19
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,316.88,223.59
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,265.57,180.94
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,214.57,139.02
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,167.04,102.06
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,120.29,70.88
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,78.04,51.87
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,65.5,50.58
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,61.34,47.06
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,53.86,40.72
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,46.02,33.82
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,35.36,24.19
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,24.24,13.04
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,14.77,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,19.12,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,50.38,21.44
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,104.57,72.21
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,162.61,120.84
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,218.49,168.39
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,281.86,221.38
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,344.42,272.67
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,409.46,324.4
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,467.39,369.08
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,527.71,414.13
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,582.26,453.53
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,637.68,492.43
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,687.11,526.62
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,736.18,559.3
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,779.8,586.64
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,818.63,610.37
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,855.59,632.9
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,890.5,653.81
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,924.41,673.07
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,948.45,685.78
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,968.37,696.67
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,985.23,705.65
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,995.89,710.02
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,1003.29,712.5
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,915.37,653.91
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,799.47,570.64
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,907.8,650.11
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,988.58,701.61
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,973.56,690.56
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,955.48,678.77
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,857.54,613.78
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,751.57,537.25
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,808.58,582.18
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,842.55,606.03
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,806.33,582.66
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,767.94,558.4
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,725.38,530.68
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,681.23,499.86
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,633.76,466.48
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,583.46,430.25
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,531.71,392.65
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,479.8,353.58
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,426.24,311.31
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,373.21,268.18
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,319.26,223.89
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,266.92,180.15
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,209.72,132.89
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,159.27,93.1
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,110.54,60.36
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,65.84,40.57
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,51.57,38.72
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,48.63,36.24
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,44.17,32.45
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,39.44,28.24
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,31.6,21.07
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.64,11.98
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.42,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,22.8,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,63.99,28.77
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,116.08,79.62
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,176.68,130.34
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,235.92,180.41
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,300.6,233.79
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,359.01,281.02
