Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,421.47,329.59
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,297.06,233.65
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,117.9,89.62
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,162.69,125.23
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,208.65,160.01
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,315.74,241.42
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,430.48,324.25
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,629.83,467.94
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,828.16,596.39
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,863.99,615.51
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,897.66,635.66
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,925.64,651.02
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,942.77,659.77
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,961.97,671.29
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,978.16,681.04
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,989.23,686.49
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,997.05,690.13
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,998.57,691.48
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,996.81,691.04
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,990.26,686.49
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,980.49,680.14
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,855.44,599.98
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,716.36,503.55
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,819.28,580.59
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,899.95,634.99
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,869.39,615.16
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,836.45,595.12
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,799.6,573.1
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,760.77,549.5
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,654.05,474.62
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,562.8,408.75
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,561.71,410.44
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,551.33,403.91
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,467.16,342.78
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,398.42,293.03
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,322.45,238.41
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,260.27,193.73
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,188.66,140.9
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,122.82,91.62
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,66.09,47.45
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.39
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,19.41,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,54.77,24.78
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,103.86,71.61
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,159.4,118.09
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,213.74,164.37
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,275.26,216.01
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,332.29,262.81
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,393.74,311.64
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,454.08,357.8
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,513.22,401.58
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,568.06,441.07
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,624.0,480.23
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,673.62,513.82
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,722.99,545.78
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,766.36,572.79
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,808.56,598.65
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,845.18,621.68
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,875.59,640.54
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,910.44,660.99
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,943.43,680.0
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,963.09,691.78
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,971.06,696.34
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,983.01,702.27
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,991.8,706.23
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,857.26,615.79
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,688.46,494.76
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,851.57,614.39
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,978.45,697.78
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,963.73,687.09
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,946.03,676.03
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,849.39,612.17
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,744.96,536.86
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,730.58,528.49
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,714.15,517.95
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,743.79,543.41
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,757.11,556.59
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,715.03,527.47
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,671.62,497.09
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,510.19,379.07
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,383.51,283.98
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,427.37,317.9
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,452.8,335.05
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,406.44,298.94
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,360.79,262.98
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,296.66,216.09
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,249.49,183.67
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,219.57,157.18
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,185.99,127.63
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,147.31,100.67
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,111.06,79.99
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,80.25,62.77
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,62.62,47.93
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.2,41.61
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.42,34.75
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.42,24.94
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,26.31,14.99
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.48,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,17.25,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,45.27,20.03
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,91.38,62.63
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,143.43,105.77
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,201.9,154.5
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,262.09,204.09
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,318.72,250.08
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,380.35,298.67
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,436.1,341.28
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,494.57,384.69
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,554.24,427.69
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,611.22,467.73
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,660.92,500.67
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,710.5,532.68
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,756.0,560.93
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,800.85,588.29
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,837.01,609.48
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,871.32,629.25
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,905.34,648.07
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,934.29,663.48
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,954.42,672.5
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,971.6,679.74
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,984.16,685.07
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,993.59,688.63
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,996.78,690.84
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,996.64,691.22
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,820.74,578.71
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,618.73,438.16
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,803.25,572.66
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,950.87,668.36
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,928.23,654.08
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,902.83,639.93
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,703.02,507.02
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,506.09,364.96
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,655.17,478.77
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,767.75,559.23
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,661.57,482.87
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,571.12,416.18
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,526.53,385.63
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,483.72,355.5
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,494.02,364.54
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,480.21,353.02
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,427.06,310.85
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,374.83,268.45
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,316.77,222.04
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,267.97,182.59
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,216.12,139.52
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,164.97,98.7
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,118.61,67.47
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,76.54,48.03
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,60.01,45.6
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,56.65,42.89
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,50.3,37.46
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,43.54,31.49
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,34.44,23.31
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,24.95,14.04
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,12.58,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,7.15,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,13.91,2.98
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,30.12,18.44
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,46.82,32.71
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,68.42,50.89
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,90.28,69.14
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,114.07,88.58
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,138.63,108.34
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,156.31,122.34
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,173.9,136.05
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,161.93,125.84
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,149.49,115.25
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,180.65,139.74
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,212.3,164.27
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,311.13,240.83
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,404.31,310.78
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,493.85,377.64
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,574.21,436.55
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,588.24,444.22
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,600.92,451.22
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,634.43,474.75
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,667.45,497.65
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,509.97,382.07
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,331.57,248.28
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,278.34,208.96
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,225.78,169.37
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,377.82,283.71
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,522.79,388.68
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,426.42,318.08
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,326.6,244.4
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,411.96,308.15
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,489.24,364.43
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,589.81,439.71
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,679.71,505.42
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,659.32,491.09
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,637.46,476.14
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,618.22,464.2
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,594.44,448.61
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,541.57,409.14
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,491.85,371.86
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,367.0,278.47
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,256.54,194.89
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,206.08,156.78
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,152.83,115.91
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,186.79,142.46
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,217.15,165.6
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,158.04,120.36
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,105.11,79.82
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,92.87,70.41
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,80.69,60.86
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,68.67,53.74
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,56.62,43.43
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,44.61,32.98
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,32.5,22.31
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,22.73,13.6
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,12.97,4.68
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.48,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,17.84,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,46.85,21.33
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,85.6,58.79
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,128.73,95.62
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,173.32,134.12
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,222.12,175.71
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,267.24,213.22
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,314.34,251.17
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,416.67,332.46
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,530.5,419.78
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,584.18,458.69
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,638.44,497.26
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,687.4,530.32
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,733.41,560.53
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,727.08,552.15
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,700.63,528.21
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,712.02,534.06
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,708.29,529.35
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,733.56,545.0
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,757.33,559.22
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,756.09,555.97
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,752.0,551.1
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,743.02,543.86
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,732.11,535.38
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,746.86,545.63
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,760.16,554.7
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,757.44,551.72
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,753.28,547.97
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,679.06,495.99
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,613.52,449.52
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,585.9,430.55
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,554.52,408.62
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,581.97,429.18
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,602.44,444.35
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,574.76,425.18
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,547.28,406.32
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,422.89,316.68
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,307.35,231.3
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,307.36,232.12
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,308.07,233.0
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,275.97,209.51
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,248.85,189.68
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,237.8,181.6
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,226.49,173.21
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,199.04,152.44
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,172.55,132.34
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,148.06,113.67
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,124.42,95.5
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,109.47,84.01
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,94.64,72.41
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,80.19,63.8
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,65.82,51.52
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,52.55,40.07
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,39.03,28.19
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,26.92,17.36
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.83,6.33
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.41,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,27.1,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,76.88,37.28
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,132.11,91.34
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,197.2,146.82
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,256.78,198.76
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,323.54,255.61
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,383.5,305.74
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,447.22,357.02
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,506.45,403.56
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,565.95,448.9
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,620.8,489.62
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,675.93,528.67
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,726.63,562.25
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,776.59,594.66
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,820.73,621.57
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,856.87,642.58
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,892.4,664.5
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,925.57,684.63
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,954.29,700.28
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,980.16,713.95
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,998.59,724.6
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,1013.77,733.29
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,1023.12,736.9
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,1029.02,738.45
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,1029.93,738.9
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,1027.37,737.31
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,1018.38,730.74
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,1006.07,722.17
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,925.85,670.24
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,833.36,602.68
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,887.78,647.8
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,922.12,672.5
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,608.6,455.62
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,300.77,222.8
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,564.25,426.98
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,784.84,585.07
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,742.69,555.21
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,698.75,524.07
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,651.86,489.77
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,603.41,453.49
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,552.03,414.61
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,496.92,371.87
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,442.13,327.35
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,387.63,281.89
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,332.35,235.42
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,278.44,189.41
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,223.93,143.04
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,171.33,100.42
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,115.57,61.2
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,67.8,38.23
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,47.02,34.89
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,44.27,32.65
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,40.85,29.76
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,37.25,26.54
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,30.7,20.53
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,23.78,13.61
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,11.65,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,28.53,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,80.46,39.7
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,136.24,95.0
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,201.84,151.48
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,262.83,205.18
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,331.02,263.97
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,392.57,315.65
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,458.15,368.69
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,517.45,416.84
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,576.94,463.96
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,633.28,506.58
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,689.95,547.4
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,739.76,582.07
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,788.65,615.63
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,832.84,644.17
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,869.06,666.75
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,904.66,689.5
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,937.83,710.38
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,966.34,726.87
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,992.0,741.36
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,1011.73,752.96
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,1028.18,762.45
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,1039.19,766.93
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,1046.75,769.25
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,1049.8,770.23
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,1049.27,769.02
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,1043.18,763.24
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,1033.58,755.35
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1019.08,745.49
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1001.24,733.57
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,979.15,718.96
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,953.85,702.29
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,922.88,681.54
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,889.08,658.92
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,851.88,634.28
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,812.01,607.7
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,767.83,577.97
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,721.71,546.11
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,672.35,509.74
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,621.44,471.32
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,568.1,430.04
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,514.07,387.03
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,457.45,340.82
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,400.85,293.32
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,343.51,244.54
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,287.17,195.8
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,230.3,146.87
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,169.49,97.18
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,115.92,59.38
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,65.8,35.33
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,43.62,32.41
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,41.81,30.95
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,38.55,28.17
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,32.16,22.49
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,27.15,17.85
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,21.91,12.44
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,10.73,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,31.24,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,88.55,44.31
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,145.83,102.42
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,213.17,161.05
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,273.7,214.94
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,341.14,273.15
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,400.95,322.99
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,465.75,374.31
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,524.99,419.98
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,585.78,464.85
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,641.74,503.37
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,697.81,538.67
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,743.23,566.87
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,792.18,596.94
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,835.9,623.54
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,877.76,648.57
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,913.71,667.85
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,947.15,685.22
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,975.19,699.84
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,1000.15,712.49
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,1020.34,725.5
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1037.18,736.58
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1048.55,742.95
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1056.36,747.24
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1058.05,749.32
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1056.11,749.28
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,1049.08,746.17
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,1038.49,740.91
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,1022.99,731.91
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,1004.14,720.87
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,980.14,705.2
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,953.01,687.57
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,921.6,667.94
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,887.39,646.43
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,848.85,621.94
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,807.91,595.66
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,763.22,566.21
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,716.64,534.73
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,667.11,499.26
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,616.31,461.89
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,562.67,421.14
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,508.48,378.78
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,452.47,333.81
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,396.66,287.67
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,340.02,239.85
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,284.48,192.23
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,222.86,140.42
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,168.82,96.62
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,116.01,59.6
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,66.77,35.75
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,44.31,32.72
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,42.54,31.32
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,35.92,25.65
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,32.9,22.94
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,27.5,17.95
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,21.82,12.24
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,10.69,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,26.14,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,74.29,36.64
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,127.55,88.93
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,190.1,142.81
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,248.48,194.11
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,313.94,250.35
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,373.24,300.41
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,436.48,351.82
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,493.99,397.27
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,553.4,442.65
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,606.36,480.9
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,661.59,518.88
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,626.15,487.05
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,563.8,435.21
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,707.39,541.84
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,844.14,633.13
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,874.13,648.96
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,908.26,668.18
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,937.56,683.06
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,964.34,696.05
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,984.7,705.33
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,1001.92,712.44
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,1013.33,714.36
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,1021.39,714.1
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,1024.02,711.85
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,1023.18,707.51
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,1017.39,700.08
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,1008.19,690.86
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,993.71,681.21
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,976.01,669.87
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,953.74,654.67
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,928.41,637.86
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,898.86,621.67
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,866.56,603.73
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,829.5,582.67
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,790.07,559.86
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,747.44,533.85
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,702.95,505.63
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,654.75,472.98
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,605.33,438.55
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,553.14,401.1
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,500.44,362.01
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,446.16,320.81
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,392.26,278.34
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,331.8,229.83
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,277.15,184.54
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,222.37,139.52
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,170.24,98.29
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,119.21,63.0
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,67.37,36.29
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,45.3,33.27
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,44.03,32.31
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,40.62,29.45
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,37.01,26.26
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,30.92,20.68
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,24.5,14.33
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,11.97,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,23.15,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,65.05,31.28
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,115.46,79.24
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,174.42,128.86
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,232.37,178.39
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,295.39,231.28
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,354.39,279.81
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,417.72,330.05
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,475.15,374.5
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,534.76,419.19
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,588.72,457.53
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,643.38,495.14
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,690.56,525.56
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,739.52,556.45
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,783.22,581.95
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,825.55,605.98
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,861.65,627.4
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,895.62,647.22
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,923.85,662.45
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,941.55,670.95
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,961.66,682.43
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,978.76,692.03
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,989.72,696.51
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,997.45,699.14
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,1000.38,700.33
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,1000.0,699.66
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,993.83,694.17
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,984.44,686.89
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,970.47,678.3
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,953.48,667.96
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,932.6,654.54
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,908.7,639.27
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,879.41,621.35
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,847.56,601.76
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,811.62,579.89
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,773.51,556.36
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,731.49,529.24
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,687.82,499.47
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,641.28,466.97
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,593.62,432.83
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,540.47,393.73
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,488.87,354.58
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,435.45,313.16
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,382.3,270.68
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,328.42,227.19
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,275.99,184.0
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,222.93,140.3
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,167.66,96.71
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,118.43,62.91
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,72.92,40.6
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,49.7,36.52
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,47.09,34.46
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,43.42,31.42
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,39.54,28.04
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,32.65,21.84
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,25.37,14.86
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,12.5,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,24.61,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,69.02,32.99
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,124.21,84.87
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,188.34,138.64
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,246.47,188.71
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,311.72,243.81
