Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,372.99,294.04
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,438.82,346.0
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,496.89,391.34
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,556.9,436.8
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,610.65,475.68
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,666.77,514.45
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,716.1,546.8
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,764.68,578.04
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,808.46,605.68
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,844.34,627.6
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,880.62,650.11
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,914.63,670.87
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,941.17,685.2
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,964.7,697.49
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,893.04,648.07
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,783.37,567.17
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,830.98,598.53
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,867.98,621.6
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,953.81,683.75
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,1020.05,725.01
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,1013.31,719.86
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,1003.25,713.34
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,988.05,704.03
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,969.78,692.84
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,945.76,676.93
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,919.03,659.28
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,888.31,640.03
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,855.12,619.06
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,817.24,594.81
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,777.42,569.06
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,734.18,540.35
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,689.46,508.78
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,640.07,473.19
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,590.55,436.7
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,539.54,398.94
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,488.47,360.02
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,435.46,317.93
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,380.05,273.22
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,326.75,229.69
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,275.19,186.92
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,222.24,149.26
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,193.1,133.26
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,155.65,106.62
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,120.28,85.08
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,83.65,64.97
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,63.68,48.43
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,57.1,43.0
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.18,37.04
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,39.7,27.75
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,28.76,17.62
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,15.54,0.08
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,28.21,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,79.94,38.81
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,138.4,95.29
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,208.11,154.53
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,269.6,208.45
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,338.32,267.41
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,402.65,321.74
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,470.41,377.19
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,531.1,425.73
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,593.41,473.97
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,651.08,516.58
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,709.22,556.63
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,755.39,586.11
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,805.03,617.37
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,849.68,644.71
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,892.65,670.4
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,929.04,692.14
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,962.82,711.89
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,992.13,727.05
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1018.46,740.07
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1037.76,747.83
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1053.62,753.3
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1064.41,756.19
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1071.58,756.89
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,1073.06,755.65
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1070.84,752.26
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1063.44,745.18
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1052.42,736.09
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,1035.91,725.26
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1016.02,712.52
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,991.06,695.38
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,963.05,676.51
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,931.53,656.87
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,897.17,635.43
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,858.49,611.2
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,817.41,585.33
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,772.56,556.83
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,725.83,526.54
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,676.15,490.93
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,625.19,453.71
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,571.25,415.22
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,516.71,374.95
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,460.54,331.71
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,404.59,287.18
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,347.54,240.43
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,291.58,193.74
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,229.63,142.72
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,175.38,99.45
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,122.26,62.53
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,72.64,37.95
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,46.6,34.05
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,40.92,29.38
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,37.74,26.7
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,34.39,23.72
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,29.06,18.88
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,23.46,13.42
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,11.45,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,24.8,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,69.53,33.51
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,124.29,85.98
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,187.76,139.73
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,246.33,190.69
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,312.04,246.66
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,372.96,297.55
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,438.47,350.3
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,497.71,396.65
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,559.01,443.0
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,613.3,481.85
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,670.15,520.54
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,720.68,553.68
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,770.5,585.71
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,815.11,612.38
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,851.99,633.33
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,888.65,655.19
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,923.0,675.17
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,951.87,690.48
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,977.95,703.86
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,997.64,714.5
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,1014.13,723.17
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,1025.29,727.13
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,1033.04,729.07
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,1035.31,729.18
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,1034.09,727.29
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,1027.4,720.75
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,1017.3,712.3
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,1001.95,702.2
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,983.43,690.28
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,960.43,674.99
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,934.45,657.96
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,903.88,639.37
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,870.65,619.05
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,833.42,596.04
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,794.02,571.46
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,750.51,543.49
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,705.29,513.16
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,657.1,479.65
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,607.89,444.53
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,556.49,407.12
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,504.64,368.22
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,446.43,323.18
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,392.03,279.58
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,337.07,234.43
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,283.52,189.75
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,229.95,145.69
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,174.52,101.99
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,124.23,66.96
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,77.68,43.28
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,52.26,38.83
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,50.17,37.22
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,46.21,33.96
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,42.02,30.31
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,34.78,23.84
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,27.11,16.57
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,13.27,0.18
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.24,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,10.19,0.81
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,24.6,14.27
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,39.39,27.02
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,59.6,44.24
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,79.75,61.22
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,100.94,78.65
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,122.55,96.07
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,134.33,105.09
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,146.01,113.8
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,179.72,140.01
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,214.29,166.15
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,268.34,206.49
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,315.31,240.06
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,306.51,231.24
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,296.77,222.23
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,313.8,234.35
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,330.69,246.1
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,393.66,290.99
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,457.14,334.87
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,396.54,290.42
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,325.49,238.79
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,560.68,407.48
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,785.08,554.83
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,885.35,621.4
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,969.94,674.69
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,966.42,669.81
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,959.84,664.34
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,946.33,656.14
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,930.02,646.37
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,829.26,579.6
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,725.54,507.44
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,782.56,551.82
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,823.01,582.99
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,788.89,561.45
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,752.7,538.72
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,711.65,512.08
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,669.45,484.04
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,592.41,429.58
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,528.09,383.33
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,473.26,344.44
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,423.23,308.46
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,388.81,283.2
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,353.2,256.28
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,187.59,136.06
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,41.86,27.56
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,71.7,51.36
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,100.12,73.86
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,88.35,64.95
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,76.65,56.02
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,65.44,49.74
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,53.93,40.22
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,42.74,30.78
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,31.56,21.19
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,21.79,12.7
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,12.04,4.14
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,6.01,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,11.55,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,24.54,9.39
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,57.15,38.62
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,90.11,66.1
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,123.72,94.68
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,159.47,124.82
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,197.12,155.77
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,236.32,187.27
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,253.08,199.91
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,266.9,209.67
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,391.74,307.46
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,532.74,413.29
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,639.11,492.06
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,748.44,567.67
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,788.12,591.91
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,832.01,619.17
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,868.79,640.91
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,903.37,660.97
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,932.56,677.65
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,959.06,692.52
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,980.28,704.6
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,998.37,714.71
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,1010.67,720.16
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1019.6,723.59
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,1023.61,725.06
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1024.12,724.49
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1019.14,719.58
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1010.72,712.69
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,996.49,703.3
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,979.03,692.01
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,956.98,678.32
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,931.88,662.73
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,901.64,643.11
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,868.7,621.76
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,831.9,598.22
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,792.74,573.01
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,748.76,544.13
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,703.04,513.46
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,654.31,477.68
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,604.54,440.54
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,553.24,403.22
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,501.41,364.34
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,446.66,321.49
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,392.59,278.03
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,332.67,229.59
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,278.58,184.65
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,225.29,140.86
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,175.08,101.26
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,120.72,62.99
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,74.08,39.07
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,48.33,35.03
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,47.63,34.6
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,43.99,31.63
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,40.14,28.31
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,33.75,22.6
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,27.0,16.21
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,13.25,0.71
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,25.46,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,72.5,33.17
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,125.27,84.52
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,187.34,136.72
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,244.26,185.91
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,308.17,240.1
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,366.83,289.22
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,429.57,340.09
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,486.44,385.4
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,543.86,429.88
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,597.95,469.72
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,652.5,507.92
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,701.31,539.88
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,749.38,570.63
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,671.84,510.33
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,562.38,423.43
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,331.75,253.34
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,99.2,72.33
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,142.71,106.06
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,186.64,139.23
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,527.05,397.2
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,857.76,625.86
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,665.58,488.14
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,458.14,336.79
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,516.59,379.75
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,574.18,420.38
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,464.94,342.26
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,349.92,258.67
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,587.65,434.89
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,794.28,579.5
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,503.85,374.84
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,213.41,158.07
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,508.09,382.85
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,776.97,574.75
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,783.65,584.08
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,773.8,580.82
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,665.97,501.78
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,573.99,431.27
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,372.36,282.71
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,186.11,140.06
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,294.31,224.5
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,391.57,297.96
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,360.59,273.92
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,329.26,249.51
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,295.58,223.35
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,262.16,197.04
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,194.65,146.79
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,148.32,113.96
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,131.34,101.16
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,114.87,88.55
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,69.34,54.4
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,49.17,37.17
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,45.6,34.1
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,41.84,30.69
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,35.06,24.42
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,27.13,16.83
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,13.64,1.34
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,23.54,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,65.67,30.59
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,118.33,82.0
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,180.26,134.76
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,240.32,187.14
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,306.42,243.99
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,366.17,294.27
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,429.79,345.93
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,488.4,392.59
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,549.19,439.45
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,603.96,480.26
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,659.1,520.19
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,709.57,554.91
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,756.73,586.06
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,801.48,615.0
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,844.85,642.56
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,882.99,667.44
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,919.01,690.74
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,949.17,708.58
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,976.69,724.57
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,989.52,731.87
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,1007.55,742.83
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,1020.41,749.23
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,1029.97,753.57
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,1033.16,755.02
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,1032.95,754.4
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,1027.87,749.57
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,1019.45,742.69
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,1005.31,733.37
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,988.04,722.11
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,967.74,708.9
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,944.25,693.64
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,914.29,674.05
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,881.63,652.63
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,845.4,628.68
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,806.69,602.89
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,763.69,574.89
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,718.86,544.25
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,671.29,509.18
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,622.23,472.15
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,570.2,431.81
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,517.62,389.98
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,463.05,345.6
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,403.99,296.64
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,347.73,249.13
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,292.65,201.77
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,237.12,153.84
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,183.15,109.04
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,130.57,70.77
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,81.39,44.5
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,45.83,34.0
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,43.04,31.72
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,40.38,29.51
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,37.59,27.04
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,31.97,21.9
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,26.05,16.14
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,12.65,1.11
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,28.92,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,81.6,37.59
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,139.05,95.81
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,206.73,153.78
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,267.49,207.24
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,335.44,265.44
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,331.16,264.9
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,305.51,244.99
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,440.61,352.36
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,582.7,460.45
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,605.65,474.17
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,620.08,481.87
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,703.2,539.51
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,788.65,595.15
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,832.17,621.38
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,873.77,646.37
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,910.67,668.67
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,945.14,689.25
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,974.01,705.4
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,999.98,719.68
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,1020.48,731.25
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1037.67,740.85
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,1049.37,745.68
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1057.58,748.47
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,1060.24,749.44
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1059.27,748.37
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,1052.71,742.54
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,1042.6,734.71
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,1027.58,725.44
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1009.21,714.22
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,985.31,699.61
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,958.38,683.15
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,927.59,663.63
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,894.0,642.32
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,855.96,617.39
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,815.72,590.94
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,771.49,563.49
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,725.42,533.89
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,676.09,499.22
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,625.86,463.0
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,573.46,423.97
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,520.5,383.4
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,428.05,314.22
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,367.18,269.25
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,324.36,235.51
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,282.27,201.04
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,235.6,164.21
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,192.23,130.85
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,159.18,107.62
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,123.1,86.09
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,95.29,75.77
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,82.75,65.46
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,70.35,55.09
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,57.47,43.98
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,44.82,32.72
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,31.78,20.76
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,16.36,3.28
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,26.01,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,73.47,32.98
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,128.61,88.36
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,193.44,143.45
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,252.86,195.31
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,319.56,252.24
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,380.35,302.59
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,445.37,354.25
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,504.71,399.7
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,564.44,443.69
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,620.33,483.5
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,676.74,521.54
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,727.27,553.17
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,777.02,583.34
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,816.36,605.63
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,859.55,629.95
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,896.02,650.47
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,930.12,669.1
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,959.81,683.26
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,986.82,695.44
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,1007.76,702.66
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1025.43,707.62
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,1037.21,709.97
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,1045.49,710.28
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,1048.21,708.83
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1047.35,705.47
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,1040.94,698.89
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,1031.02,690.54
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,1015.72,680.7
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,997.14,669.19
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,974.46,656.41
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,948.72,641.9
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,918.22,623.7
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,884.95,603.97
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,847.08,580.94
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,806.94,556.43
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,763.8,530.97
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,718.79,503.62
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,669.53,471.37
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,619.18,437.46
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,566.56,402.18
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,513.43,365.09
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,458.47,324.49
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,399.63,279.72
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,343.39,235.31
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,288.46,190.78
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,233.86,146.84
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,182.56,106.79
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,127.17,67.6
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,79.84,42.66
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,51.25,37.79
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,50.72,37.52
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,46.79,34.3
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,42.63,30.72
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,36.34,25.04
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,28.7,17.87
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,14.42,2.27
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,13.76,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,32.93,12.56
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,70.47,48.09
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,108.51,80.26
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,147.49,113.66
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,189.3,149.0
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,230.2,182.93
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,273.02,217.55
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,318.39,253.27
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,365.07,289.1
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,381.17,299.18
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,383.24,298.31
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,468.2,362.04
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,548.59,420.54
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,562.97,426.88
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,573.66,430.75
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,630.64,471.05
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,688.96,511.37
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,697.42,513.87
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,703.17,514.83
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,730.27,532.86
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,756.24,549.9
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,734.56,532.04
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,700.07,506.08
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,743.5,536.63
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,775.03,558.73
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,816.95,587.88
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,862.24,618.74
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,823.3,592.17
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,789.37,569.16
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,819.96,590.04
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,842.61,605.11
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,853.0,617.21
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,846.76,614.64
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,811.18,590.95
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,773.57,565.98
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,683.68,501.14
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,603.9,441.53
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,548.51,402.02
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,496.81,364.63
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,396.82,292.17
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,309.27,228.19
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,271.8,201.04
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,236.1,174.91
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,217.98,162.01
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,195.19,145.46
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,156.76,116.74
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,119.76,88.9
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,122.91,91.75
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,123.99,93.18
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,106.93,84.39
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,91.32,71.64
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,74.84,57.87
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,58.21,43.69
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,42.62,30.15
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,26.85,16.26
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.31,2.86
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
