Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,21.3,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,59.64,24.28
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,111.7,74.98
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,174.29,127.01
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,231.51,175.77
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,296.08,229.87
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,351.42,275.25
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,410.61,321.99
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,474.81,371.49
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,542.53,421.93
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,596.57,461.35
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,653.49,501.43
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,673.79,512.03
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,683.14,514.36
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,761.9,566.75
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,835.82,612.54
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,812.85,592.28
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,760.76,549.75
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,785.11,562.24
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,807.07,572.07
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,905.94,638.01
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,989.08,686.33
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,924.58,643.16
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,834.83,579.53
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,859.99,600.06
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,882.93,617.61
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,871.23,612.48
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,857.53,605.91
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,869.21,614.01
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,878.15,620.06
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,856.38,605.18
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,833.06,589.55
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,788.08,560.04
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,743.09,530.41
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,647.07,464.03
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,559.75,402.6
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,551.6,398.21
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,540.93,391.38
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,494.83,358.31
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,451.16,327.0
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,452.02,328.4
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,446.65,324.07
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,400.38,290.16
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,356.56,257.77
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,291.15,211.36
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,238.37,175.01
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,225.4,161.43
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,199.27,136.81
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,150.77,96.0
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,92.95,54.98
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,63.61,47.96
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,59.6,44.8
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,54.27,40.36
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,48.44,35.32
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,39.53,27.47
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,30.23,18.96
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.53,5.35
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,13.39,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,32.03,10.87
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,74.35,50.04
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,117.52,86.11
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,163.47,124.62
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,214.39,166.94
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,263.77,207.5
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,327.06,258.07
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,373.84,294.51
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,421.14,330.35
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,444.13,346.68
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,473.52,367.14
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,502.12,386.28
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,528.13,403.09
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,535.89,405.91
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,528.28,397.79
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,566.62,424.66
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,616.63,459.06
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,664.37,491.4
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,712.36,523.41
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,652.18,478.53
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,600.23,439.29
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,626.62,456.88
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,652.26,473.44
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,677.33,490.5
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,701.3,506.71
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,720.36,518.68
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,745.4,534.44
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,745.08,533.88
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,743.19,532.44
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,654.57,470.54
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,574.41,413.78
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,607.2,438.07
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,636.27,458.93
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,646.04,466.66
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,649.91,470.26
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,394.44,290.89
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,154.1,112.3
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,330.76,246.07
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,487.22,358.08
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,494.27,363.16
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,485.8,355.95
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,437.85,318.81
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,388.61,279.85
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,321.78,230.43
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,275.58,198.04
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,240.32,165.68
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,195.7,125.32
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,149.81,97.56
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,126.69,89.62
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,102.87,80.78
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,96.52,75.8
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,81.31,63.19
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,65.68,49.92
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,49.62,35.93
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,33.15,21.33
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,19.22,5.31
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.77,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,12.46,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,29.45,9.38
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,71.32,47.91
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,114.74,83.84
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,158.78,121.07
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,207.42,161.91
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,255.35,201.73
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,306.87,243.61
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,354.56,281.06
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,413.68,326.08
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,482.72,378.18
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,557.12,432.83
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,632.45,487.7
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,707.55,540.95
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,673.53,510.65
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,619.77,466.72
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,655.78,490.93
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,690.9,513.49
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,693.48,511.46
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,692.86,507.52
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,745.86,544.09
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,809.39,586.31
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,754.27,544.31
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,695.25,500.52
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,743.77,533.5
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,780.35,557.47
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,781.41,556.99
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,780.84,555.83
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,798.06,568.58
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,816.9,582.04
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,805.43,573.43
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,792.14,563.96
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,817.99,586.13
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,832.48,598.83
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,737.85,532.33
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,650.07,468.94
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,626.45,454.07
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,600.38,436.7
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,603.49,441.33
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,591.05,433.52
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,493.45,361.53
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,420.45,307.66
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,354.79,260.5
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,298.55,220.12
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,301.4,218.09
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,284.24,197.3
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,234.68,154.29
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,177.84,105.83
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,129.23,71.16
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,84.27,46.64
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,52.18,38.49
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,48.13,35.17
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,44.53,32.17
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,40.71,28.84
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,33.93,22.82
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,26.74,16.16
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.84,4.03
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,20.06,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,56.01,20.08
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,105.34,70.47
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,161.76,117.84
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,216.82,165.25
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,282.5,221.0
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,340.1,269.22
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,401.91,319.38
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,295.27,235.17
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,151.72,117.35
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,162.76,125.71
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,173.75,133.64
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,167.54,127.98
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,161.35,122.41
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,140.61,105.67
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,120.26,89.34
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,127.44,94.72
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,134.63,100.05
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,155.25,115.61
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,176.0,131.06
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,182.3,135.66
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,188.61,140.29
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,188.61,139.86
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,188.59,139.45
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,191.36,141.37
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,194.06,143.25
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,430.17,318.04
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,649.9,470.12
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,544.17,394.75
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,448.82,326.89
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,563.49,409.82
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,666.0,480.83
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,572.22,414.68
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,480.34,349.72
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,638.51,468.2
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,766.46,559.08
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,524.8,388.1
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,313.1,230.87
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,467.16,349.68
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,591.91,439.8
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,304.93,230.26
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,59.67,41.39
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,241.75,181.5
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,392.56,287.52
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,317.63,231.28
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,272.78,200.82
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,244.71,172.83
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,198.52,129.44
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,153.58,97.21
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,112.74,73.73
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,83.36,65.42
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,77.25,60.37
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,68.44,52.94
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,61.83,47.15
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,48.52,35.42
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,34.79,23.01
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,20.29,6.25
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,17.77,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,46.43,15.36
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,100.32,67.95
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,158.62,116.58
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,214.28,163.94
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,277.69,217.12
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,341.34,269.44
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,408.43,322.92
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,466.96,368.14
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,528.02,413.69
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,585.36,455.05
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,644.16,496.14
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,695.2,529.34
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,743.04,558.82
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,789.58,587.18
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,835.11,614.32
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,873.05,636.0
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,908.87,656.08
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,937.47,671.32
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,963.2,684.71
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,920.9,656.65
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,860.42,612.36
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,892.87,632.77
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,923.35,650.76
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,890.79,627.92
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,855.65,604.02
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,866.06,610.06
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,874.12,614.16
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,877.49,616.43
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,878.33,617.19
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,825.51,582.79
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,770.06,546.83
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,744.26,530.39
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,717.69,513.06
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,769.94,554.05
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,800.59,577.2
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,758.32,549.78
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,714.28,520.42
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,667.45,488.24
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,619.31,454.17
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,565.78,415.9
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,513.38,377.07
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,459.09,334.81
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,404.9,291.31
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,349.57,246.33
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,295.58,201.45
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,241.22,156.03
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,184.38,110.13
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,133.57,73.35
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,86.34,47.24
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,53.04,39.57
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,50.6,37.59
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,47.1,34.72
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,43.4,31.52
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,36.69,25.53
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,29.6,18.86
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,18.08,5.05
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,9.53,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,18.86,3.34
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,48.46,31.9
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,84.2,61.89
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,117.67,90.45
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,153.22,120.47
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,188.83,149.75
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,226.11,179.61
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,216.02,170.45
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,192.03,149.73
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,272.2,212.74
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,367.51,285.12
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,403.53,310.35
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,439.44,335.19
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,576.44,437.15
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,727.0,543.54
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,808.12,596.65
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,883.56,642.58
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,775.38,563.89
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,628.62,455.25
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,710.94,512.56
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,782.56,559.8
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,898.48,637.55
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,996.62,695.64
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,1000.07,695.38
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,1000.22,694.28
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,915.42,638.11
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,816.26,568.11
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,894.77,624.39
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,954.64,661.47
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,930.67,646.2
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,904.22,630.37
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,875.11,612.21
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,843.66,592.59
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,807.53,569.41
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,769.54,544.97
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,698.75,496.69
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,636.51,453.18
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,538.26,385.52
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,454.15,326.54
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,409.32,296.38
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,367.09,267.31
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,340.92,248.75
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,314.24,229.35
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,263.67,193.39
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,214.36,158.42
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,209.41,153.37
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,193.06,139.12
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,163.39,117.8
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,135.23,98.8
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,111.66,87.99
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,96.33,75.64
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,83.92,65.38
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,66.76,50.83
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,49.97,36.31
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,33.39,21.66
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,18.9,5.43
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.81,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.77,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,9.26,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,23.21,12.69
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,37.55,25.08
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,56.23,40.85
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,74.82,56.36
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,95.28,72.97
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,116.0,89.44
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,72.99,54.45
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,33.44,21.98
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,88.86,67.01
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,146.86,112.85
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,153.55,117.61
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,160.39,122.62
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,153.78,116.88
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,147.31,111.35
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,176.67,133.95
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,206.25,156.38
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,231.12,174.63
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,256.04,192.7
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,309.1,231.5
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,374.09,277.99
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,337.46,250.29
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,292.37,216.82
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,305.63,226.45
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,318.73,235.7
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,403.65,296.32
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,478.92,348.16
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,426.2,310.39
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,367.92,269.03
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,492.72,358.92
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,610.7,439.89
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,634.39,456.06
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,656.44,471.61
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,641.66,460.86
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,625.24,449.27
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,464.31,338.26
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,315.22,231.58
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,381.79,281.52
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,438.21,321.85
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,482.37,355.26
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,499.02,365.53
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,446.66,324.37
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,394.48,282.69
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,333.55,235.16
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,286.42,198.41
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,236.4,155.1
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,179.82,106.81
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,130.16,71.05
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,83.97,45.44
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,50.67,37.55
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,48.13,35.5
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,44.53,32.55
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,40.71,29.25
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,34.37,23.53
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,27.67,17.19
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,17.26,4.56
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,19.63,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,54.81,13.95
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,106.61,70.41
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,167.51,121.56
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,223.9,169.88
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,287.71,223.67
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,347.09,272.57
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,411.2,323.48
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,469.39,368.69
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,529.88,414.1
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,583.91,452.85
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,638.59,490.86
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,686.78,522.48
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,736.58,554.17
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,780.35,579.73
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,822.58,603.49
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,787.33,575.55
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,729.54,529.54
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,842.72,605.92
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,943.79,663.56
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,964.87,672.35
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,982.93,680.18
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,886.66,616.11
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,757.05,525.38
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,895.0,621.2
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,1006.78,688.24
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,931.13,639.92
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,837.55,576.02
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,804.35,555.61
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,776.38,537.45
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,750.92,521.76
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,725.02,505.61
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,748.88,522.6
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,769.17,536.41
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,714.7,500.32
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,661.92,465.7
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,615.85,434.41
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,572.0,404.27
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,475.45,338.0
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,389.53,278.33
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,217.82,158.2
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,46.6,30.69
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,99.12,71.7
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,149.55,109.99
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,161.28,118.88
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,171.89,127.1
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,191.33,139.3
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,198.31,141.32
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,167.05,119.1
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,137.39,99.57
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,112.38,88.55
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,97.05,76.24
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,81.24,63.28
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,64.96,49.55
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,50.7,37.09
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,33.58,21.92
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,19.13,5.58
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.81,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,14.0,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,36.25,6.62
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,83.86,55.69
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,142.47,104.62
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,195.48,149.59
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,255.81,200.18
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,311.65,246.43
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,372.08,294.94
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,295.54,234.39
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,188.71,147.2
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,235.7,184.06
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,284.58,221.13
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,312.15,240.58
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,339.49,259.5
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,249.67,190.09
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,154.05,115.44
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,164.05,123.11
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,174.13,130.5
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,200.81,150.18
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,227.59,169.57
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,248.55,184.59
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,269.46,199.4
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,364.96,267.34
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,451.58,325.81
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,594.17,422.8
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,733.56,511.69
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,674.72,469.25
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,625.07,434.83
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,461.7,326.75
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,305.01,218.76
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,336.63,242.15
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,372.18,266.59
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,435.96,311.01
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,496.84,352.37
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,452.02,321.26
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,408.76,291.85
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,338.57,244.46
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,271.52,197.96
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,349.22,255.14
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,418.07,303.66
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,258.83,189.86
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,102.4,73.87
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,173.28,128.32
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,234.2,173.42
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,273.8,197.21
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,291.11,199.4
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,241.83,159.71
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,196.63,124.8
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,150.87,92.53
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,108.76,68.63
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,79.38,61.62
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,75.74,58.73
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,67.28,51.68
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,58.36,44.01
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,48.15,34.96
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,34.78,22.91
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,20.29,6.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,16.66,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,46.48,7.67
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,96.71,63.3
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,153.45,110.87
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,208.08,157.77
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,273.31,213.06
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,331.64,261.79
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,394.66,312.87
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,355.26,281.48
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,281.4,221.31
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,247.0,193.09
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,207.57,160.28
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,289.63,223.79
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,366.89,281.65
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,516.28,393.88
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,665.8,501.13
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,676.3,504.46
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,694.93,514.01
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,711.58,522.39
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,725.98,529.16
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,861.04,624.72
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,981.42,700.83
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,988.27,701.2
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,1000.82,706.35
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,1005.16,707.78
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,1006.17,707.34
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,1003.92,704.18
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,998.34,699.12
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,985.54,690.56
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,969.62,680.22
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,948.79,666.16
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,925.07,650.4
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,896.75,632.6
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,865.81,613.14
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,831.27,591.35
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,794.22,567.87
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,752.17,540.98
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,708.37,511.95
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,599.87,434.09
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,513.03,370.58
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,522.23,379.23
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,508.37,368.49
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,454.1,326.51
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,400.13,283.8
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,322.08,227.02
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,275.93,196.72
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,238.4,169.13
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,200.26,141.71
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,162.92,111.48
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,123.67,83.54
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,74.36,56.61
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,48.14,34.99
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,44.54,32.03
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,40.72,28.71
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,34.39,23.09
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,27.69,16.85
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,17.27,4.26
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,8.58,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
