Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,17.89,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,49.84,6.22
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,100.18,65.48
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,156.6,113.39
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,213.97,162.48
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,277.45,216.11
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,335.25,263.89
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,397.33,313.33
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,454.9,358.34
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,514.91,403.72
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,568.8,442.43
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,623.38,480.39
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,673.06,513.1
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,722.46,543.78
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,764.08,568.58
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,807.09,593.74
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,844.66,615.45
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,880.26,635.38
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,903.87,646.49
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,923.9,655.25
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,945.52,664.76
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,964.31,672.02
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,977.16,674.82
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,986.88,675.6
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,846.15,582.71
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,679.59,468.63
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,707.38,487.41
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,741.35,507.33
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,701.06,480.22
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,668.39,458.6
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,798.08,547.7
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,899.88,611.67
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,871.44,594.92
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,840.71,578.83
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,695.66,484.26
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,562.51,393.11
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,508.99,359.12
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,459.41,326.28
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,540.64,387.57
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,596.56,427.51
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,354.62,258.71
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,159.74,116.18
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,290.97,213.14
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,393.22,279.67
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,335.59,235.21
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,288.08,199.89
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,239.48,163.23
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,203.01,136.91
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,164.28,109.84
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,128.27,88.04
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,99.15,77.39
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,87.4,67.89
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,72.85,55.99
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,54.53,40.59
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,43.81,31.19
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,34.06,22.2
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,20.29,5.97
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.67,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.38,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.62,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,12.97,4.46
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,21.33,11.76
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,31.56,20.44
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,41.81,29.03
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,53.0,38.25
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,64.26,47.35
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,130.93,101.5
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,198.4,154.96
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,186.75,144.52
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,167.14,128.0
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,186.75,142.92
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,206.54,157.71
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,164.95,124.76
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,124.14,92.51
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,150.51,112.85
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,177.08,132.98
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,172.66,129.02
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,168.3,125.24
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,147.11,108.82
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,126.01,92.49
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,149.08,109.95
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,172.2,127.14
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,173.58,127.97
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,174.91,128.85
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,180.53,132.75
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,186.05,136.56
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,136.88,99.55
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,88.14,62.5
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,171.79,126.01
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,254.96,187.12
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,296.95,217.11
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,338.17,246.3
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,307.11,223.92
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,276.53,202.14
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,335.92,245.46
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,391.36,284.66
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,372.39,271.31
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,353.24,258.21
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,306.99,225.97
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,263.05,194.95
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,174.65,129.7
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,82.06,59.15
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,115.69,85.92
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,147.62,111.16
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,140.02,105.6
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,132.36,100.05
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,116.93,88.46
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,101.62,76.77
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,86.57,68.26
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,71.86,56.03
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,57.82,44.12
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,43.64,31.85
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,30.64,20.44
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,17.62,8.92
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,9.26,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.95,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,4.29,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,8.34,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,24.23,13.26
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,41.02,27.99
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,62.8,46.36
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,84.86,64.81
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,109.48,85.06
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,140.38,110.06
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,148.08,115.76
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,160.53,125.05
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,120.66,92.51
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,81.98,60.92
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,77.32,56.9
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,72.67,52.89
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,83.45,61.16
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,94.36,69.43
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,173.51,130.97
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,254.42,192.06
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,238.53,179.09
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,222.77,166.62
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,288.48,215.18
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,366.29,271.04
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,376.01,277.0
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,385.56,283.14
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,400.0,293.14
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,414.06,302.85
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,417.11,304.54
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,419.84,306.08
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,483.56,351.43
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,545.45,394.53
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,556.44,401.51
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,570.74,410.96
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,612.65,441.43
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,652.23,469.68
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,584.83,422.68
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,522.96,379.39
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,485.28,353.36
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,449.9,328.59
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,505.42,371.27
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,545.49,400.92
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,524.02,385.24
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,492.1,361.12
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,442.65,322.96
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,393.51,284.13
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,306.7,221.36
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,253.61,186.29
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,238.1,167.18
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,198.99,128.0
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,153.79,95.7
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,112.58,71.86
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,80.48,62.15
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,73.57,56.49
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,65.43,49.83
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,56.85,42.55
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,44.61,31.84
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,33.31,21.54
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,19.51,5.19
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,15.19,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,42.3,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,93.56,59.55
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,151.21,108.1
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,208.41,156.77
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,271.92,210.35
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,331.23,259.91
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,395.69,312.19
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,452.76,357.3
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,512.29,402.87
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,567.21,442.79
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,623.16,482.16
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,670.49,513.73
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,719.4,545.48
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,763.57,573.3
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,806.5,599.81
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,843.45,622.87
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,871.37,639.68
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,905.79,659.75
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,930.15,672.97
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,942.97,680.1
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,960.87,690.69
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,973.77,697.0
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,983.49,701.38
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,987.47,703.28
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,988.19,703.26
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,983.15,698.62
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,974.91,692.09
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,870.98,622.13
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,751.83,535.35
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,601.02,431.83
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,456.63,329.2
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,585.52,423.41
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,702.34,505.3
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,554.19,400.92
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,416.92,302.26
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,566.06,416.34
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,683.15,501.96
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,638.11,468.88
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,592.18,435.42
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,482.11,354.45
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,402.19,295.31
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,270.15,199.32
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,154.0,113.28
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,83.77,59.95
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,11.15,3.19
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,27.88,16.54
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,44.63,29.93
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,46.48,31.58
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,48.33,33.26
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,40.87,28.93
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,33.42,22.74
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,26.9,17.24
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,20.39,11.66
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,14.36,6.41
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.33,1.13
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.62,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.95,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,13.91,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,38.58,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,89.53,56.83
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,146.21,104.5
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,200.06,150.2
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,264.89,204.45
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,324.23,253.65
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,388.91,305.65
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,446.13,350.28
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,505.92,395.33
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,560.6,435.32
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,616.35,474.89
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,665.88,507.73
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,712.72,537.26
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,756.32,563.89
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,798.57,589.06
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,835.46,611.82
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,870.34,633.09
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,898.92,648.83
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,924.83,662.77
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,946.24,675.65
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,956.2,681.36
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,967.08,686.48
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,983.81,695.34
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,979.04,691.63
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,980.22,691.97
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,974.67,688.15
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,966.0,682.53
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,862.7,613.42
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,742.67,527.3
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,474.96,345.66
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,213.63,155.77
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,439.28,322.74
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,646.55,466.07
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,617.0,444.63
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,587.63,424.74
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,654.51,478.26
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,693.5,510.14
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,648.2,477.52
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,601.53,443.71
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,551.48,407.23
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,500.88,369.16
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,444.87,325.34
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,392.38,282.83
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,338.63,238.35
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,286.09,194.1
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,233.3,150.03
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,183.02,109.35
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,129.08,69.91
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,82.85,43.88
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,49.19,36.07
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,47.39,34.71
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,43.77,31.67
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,39.93,28.3
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,33.57,22.6
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,26.85,16.26
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,13.23,1.38
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.34,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.48,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,17.16,7.43
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,27.86,16.91
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,42.0,28.83
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,56.46,40.89
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,72.44,53.96
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,88.39,66.75
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,75.76,56.23
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,64.2,46.62
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,74.95,54.99
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,85.85,63.34
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,133.72,100.97
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,182.52,138.63
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,354.09,271.11
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,515.84,390.1
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,695.29,522.47
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,867.06,639.41
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,904.88,660.96
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,933.91,677.56
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,954.99,690.02
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,973.06,700.62
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,985.95,706.54
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,995.6,710.49
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,999.43,712.65
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,999.89,712.82
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,872.32,626.43
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,716.02,512.23
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,583.58,421.12
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,447.06,323.9
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,392.2,285.5
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,334.1,243.93
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,340.51,248.9
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,346.64,253.51
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,411.49,301.08
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,470.17,343.46
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,427.77,313.7
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,387.0,285.09
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,411.87,304.81
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,429.83,319.04
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,301.42,225.04
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,179.6,133.8
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,206.41,154.96
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,231.09,174.18
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,221.39,167.12
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,214.82,162.29
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,162.87,122.97
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,107.1,80.33
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,96.97,72.75
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,86.85,65.01
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,74.33,57.83
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,61.92,47.38
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,50.21,37.44
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,38.09,26.96
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,27.38,17.52
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,16.69,8.0
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,8.33,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,14.51,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,40.31,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,90.95,57.08
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,146.8,105.17
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,203.76,153.87
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,267.35,207.77
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,213.72,168.71
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,127.96,99.49
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,312.08,249.46
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,504.25,399.65
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,432.62,340.14
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,321.02,249.05
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,513.17,399.62
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,711.66,544.71
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,755.16,570.39
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,797.2,595.54
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,834.35,618.85
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,869.54,640.62
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,899.97,658.04
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,927.97,673.75
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,948.95,686.18
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,958.46,691.26
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,970.41,696.7
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,979.13,700.11
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,864.89,621.88
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,714.73,512.97
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,860.36,619.11
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,969.64,691.23
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,956.54,681.84
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,940.51,671.63
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,794.04,571.54
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,635.5,455.95
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,749.45,543.86
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,835.76,607.59
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,800.53,583.68
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,763.52,559.32
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,723.55,531.54
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,682.19,502.24
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,486.12,359.91
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,325.11,239.08
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,423.42,314.36
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,492.35,362.45
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,416.96,304.91
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,362.41,264.46
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,333.23,238.89
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,287.2,197.26
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,236.48,155.36
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,188.04,116.48
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,140.8,82.47
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,97.61,57.97
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,66.1,50.27
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,62.73,47.64
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,56.53,42.44
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,50.01,36.78
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,40.37,28.26
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,30.29,18.99
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,15.24,1.9
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,11.89,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,30.74,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,86.18,53.76
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,145.45,104.27
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,199.79,150.85
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,265.28,206.21
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,277.27,218.94
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,274.31,217.85
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,314.03,249.39
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,353.37,279.49
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,480.1,377.76
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,621.12,482.39
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,584.62,449.68
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,523.33,399.36
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,610.41,462.55
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,692.42,519.88
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,786.06,586.44
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,875.89,645.31
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,836.91,615.85
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,775.85,567.43
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,767.5,560.43
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,767.29,558.33
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,773.49,560.36
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,777.73,561.09
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,789.34,568.53
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,799.32,574.87
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,813.81,585.28
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,826.28,594.34
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,826.79,594.31
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,818.86,588.98
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,799.23,575.95
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,774.97,559.94
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,761.97,551.65
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,743.93,539.91
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,773.08,564.35
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,784.01,573.82
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,707.52,518.61
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,638.13,466.79
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,631.31,465.27
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,609.36,451.43
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,558.66,413.33
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,507.53,374.05
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,454.46,332.28
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,401.23,289.22
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,346.76,244.72
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,293.56,200.36
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,240.13,155.57
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,184.31,110.39
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,133.71,73.52
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,86.72,47.0
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,52.37,38.75
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,49.92,36.85
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,46.42,33.98
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,42.72,30.77
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,35.55,24.34
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,27.96,17.16
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,13.66,0.84
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,18.4,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,72.42,44.66
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,136.75,98.12
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,190.04,143.53
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,251.11,195.03
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,312.65,246.15
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,378.76,299.6
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,441.66,348.89
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,507.49,398.73
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,563.59,439.0
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,620.78,478.68
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,672.17,514.28
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,723.41,547.84
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,769.11,576.15
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,810.41,601.0
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,848.34,622.78
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,884.31,642.9
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,914.78,659.69
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,942.69,674.72
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,964.83,686.82
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,984.02,697.08
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,995.69,702.68
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,1004.07,706.38
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,1009.06,708.79
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,1010.7,709.28
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,1004.53,703.7
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,995.06,696.31
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,921.77,648.62
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,843.1,592.58
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,787.45,554.97
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,737.5,520.38
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,747.52,528.88
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,755.23,535.11
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,780.78,557.42
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,787.94,564.77
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,746.37,537.72
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,703.07,509.05
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,655.84,476.15
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,607.72,441.9
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,555.12,403.76
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,503.58,365.27
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,449.9,324.15
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,397.07,282.5
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,343.25,239.51
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,290.91,196.78
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,233.76,150.4
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,183.61,110.56
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,134.59,75.23
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,89.37,49.86
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,57.39,42.64
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,55.63,41.27
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,51.11,37.52
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,45.51,32.68
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,37.3,25.46
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,28.74,17.52
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,14.46,0.77
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,10.41,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,23.61,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,78.16,47.84
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,130.8,93.61
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,184.53,139.42
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,246.51,191.91
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,303.96,239.88
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,370.76,293.75
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,428.41,338.25
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,488.92,383.22
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,544.12,422.8
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,600.65,462.0
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,651.26,495.99
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,701.82,528.11
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,746.5,555.56
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,790.1,581.79
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,824.39,600.92
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,860.42,620.9
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,891.11,637.09
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,919.38,651.54
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,941.04,662.31
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,959.86,671.24
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,889.52,624.59
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,794.63,558.12
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,799.1,560.66
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,801.77,561.05
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,809.41,564.9
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,815.14,567.51
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,712.41,498.05
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,605.41,425.24
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,699.67,491.75
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,784.37,548.34
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,722.91,506.02
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,667.28,468.5
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,540.55,383.77
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,422.65,302.5
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,534.71,385.11
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,627.93,449.97
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,535.79,384.97
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,456.66,329.55
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,486.08,352.96
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,492.59,356.87
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,441.38,318.0
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,391.02,279.11
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,318.94,227.37
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,271.25,195.6
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,235.74,167.8
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,199.35,139.32
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,156.94,112.32
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,127.71,95.27
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,107.85,85.04
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,91.82,71.88
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,78.49,60.82
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,61.16,46.09
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,44.07,31.31
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,26.74,16.03
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,13.45,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
