Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.77,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.53,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,32.28,17.51
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,56.24,38.81
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,86.37,63.88
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,123.69,94.66
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,158.19,122.76
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,194.47,151.71
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,333.53,261.19
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,485.61,375.78
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,541.15,415.22
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,598.24,455.44
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,648.87,490.14
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,699.46,523.13
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,664.66,494.49
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,608.43,450.51
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,735.07,540.6
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,861.32,621.35
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,895.77,640.08
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,920.39,653.47
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,942.03,665.74
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,960.78,676.25
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,974.48,683.71
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,985.03,689.37
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,989.81,692.33
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,991.3,693.43
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,987.5,690.03
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,980.43,684.76
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,968.17,677.15
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,952.81,667.75
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,933.01,656.26
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,910.22,642.91
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,815.87,581.3
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,718.46,511.71
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,760.33,546.97
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,780.15,563.41
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,738.78,536.49
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,695.67,508.07
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,589.1,430.45
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,503.79,367.1
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,513.37,376.53
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,499.46,366.09
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,408.53,298.27
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,346.88,253.6
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,327.62,234.81
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,287.74,196.12
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,207.63,142.07
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,180.96,133.49
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,156.06,115.2
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,131.87,97.94
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,87.75,68.33
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,54.07,40.32
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,49.49,36.5
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,44.63,32.22
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,35.78,24.38
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,27.17,16.33
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,13.68,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,62.49,36.73
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,113.89,80.9
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,171.22,128.57
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,232.39,179.4
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,290.02,226.53
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,353.58,276.88
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,411.38,322.38
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,477.13,372.54
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,533.63,414.03
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,591.92,455.72
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,643.63,491.48
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,695.49,526.26
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,742.19,554.86
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,788.24,582.42
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,697.41,514.64
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,570.58,419.37
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,753.2,551.3
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,922.84,662.13
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,945.55,673.72
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,965.43,684.77
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,979.72,691.38
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,990.92,696.15
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,996.45,698.45
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,998.69,698.84
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,994.56,695.91
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,987.15,691.11
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,974.07,682.42
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,957.89,671.94
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,931.5,654.29
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,910.01,639.85
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,882.11,622.24
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,851.69,603.05
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,816.72,581.27
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,779.6,557.97
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,738.61,531.6
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,696.61,503.17
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,649.99,470.94
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,602.38,437.23
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,551.45,400.94
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,500.29,363.34
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,447.56,322.74
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,395.56,281.58
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,338.31,235.75
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,286.08,192.87
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,233.96,150.36
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,184.69,111.38
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,136.19,76.9
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,91.71,52.25
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,60.73,45.16
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,58.31,43.33
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,52.95,38.97
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,47.09,33.97
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,38.13,26.08
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,28.78,17.39
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.67,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,22.51,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,77.86,44.55
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,134.29,94.02
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,189.8,140.63
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,257.18,196.38
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,316.23,244.82
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,380.58,295.66
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,439.23,341.25
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,500.71,387.54
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,556.13,427.21
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,612.74,466.48
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,663.64,500.34
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,711.92,530.96
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,757.31,557.93
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,801.55,583.56
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,839.92,606.45
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,876.32,627.8
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,907.14,644.56
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,927.45,654.6
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,949.26,667.01
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,968.14,677.6
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,981.94,684.31
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,992.57,689.18
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,996.92,691.73
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,997.94,692.41
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,994.12,690.26
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,987.01,686.22
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,974.21,678.77
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,958.3,669.48
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,937.03,655.54
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,912.98,639.92
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,884.85,623.03
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,854.15,604.42
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,818.55,582.52
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,780.85,559.05
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,739.96,532.95
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,697.37,504.47
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,651.1,472.44
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,603.45,438.64
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,552.93,402.43
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,502.1,364.87
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,416.87,301.57
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,358.23,258.89
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,329.48,235.81
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,288.35,201.83
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,238.64,165.89
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,201.8,141.44
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,167.16,116.67
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,133.94,95.13
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,106.71,83.41
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,86.55,67.0
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,76.12,58.51
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,60.66,45.46
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,45.84,32.57
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,30.68,18.92
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,15.9,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,19.68,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,73.4,41.4
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,128.17,90.41
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,181.78,135.75
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,244.05,187.8
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,305.2,238.2
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,369.49,289.47
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,428.19,334.25
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,489.87,379.43
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,545.47,419.01
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,602.44,458.27
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,653.71,492.5
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,704.92,524.62
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,750.08,550.83
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,790.93,573.6
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,829.36,597.28
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,865.94,619.6
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,904.02,642.05
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,933.35,658.8
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,955.3,671.74
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,974.22,682.93
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,931.7,655.26
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,862.67,604.6
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,941.36,660.92
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,1000.25,696.14
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,994.51,691.66
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,985.42,685.9
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,972.16,677.68
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,955.78,667.65
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,931.75,652.94
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,905.21,636.71
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,877.46,619.23
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,847.18,600.13
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,813.96,579.11
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,774.94,554.25
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,733.51,528.63
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,690.58,500.3
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,628.15,455.3
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,574.65,416.14
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,531.77,386.36
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,486.71,353.95
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,431.53,313.49
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,379.55,274.53
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,316.11,228.46
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,268.67,195.56
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,233.94,167.23
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,199.54,138.75
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,161.8,111.46
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,126.14,88.67
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,98.44,77.5
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,85.31,66.79
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,72.27,55.86
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,58.72,44.2
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,44.3,31.49
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,30.65,18.93
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,15.88,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,12.39,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,68.45,37.66
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,129.75,91.3
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,183.94,137.35
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,249.57,192.23
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,155.66,121.64
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,29.69,19.0
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,33.42,22.07
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,37.15,25.0
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,49.74,35.09
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,62.35,45.05
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,105.18,78.9
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,149.25,112.86
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,121.43,90.4
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,94.36,68.83
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,163.04,121.84
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,233.12,174.39
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,384.34,286.07
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,542.19,396.28
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,571.35,414.36
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,600.01,432.84
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,599.25,430.22
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,597.49,427.23
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,592.16,422.93
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,575.5,411.23
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,417.66,302.47
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,257.07,187.51
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,493.77,359.12
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,709.78,503.16
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,721.97,509.71
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,725.49,512.68
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,740.7,525.6
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,753.61,536.72
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,678.86,485.62
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,611.15,439.11
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,623.86,450.33
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,628.07,454.56
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,581.68,422.41
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,536.66,391.08
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,443.02,324.75
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,364.49,268.68
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,282.97,210.01
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,208.78,155.79
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,145.0,108.19
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,81.07,59.09
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,48.83,33.73
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,16.71,7.93
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,14.84,6.5
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,12.98,5.03
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,11.12,3.94
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,9.26,2.34
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.41,0.74
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.55,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.7,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.92,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,20.03,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,75.11,39.73
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,134.81,94.02
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,192.24,142.42
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,257.39,196.44
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,317.92,246.04
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,384.02,298.23
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,443.55,344.24
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,505.91,390.74
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,562.68,430.84
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,620.84,470.49
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,670.61,502.01
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,722.3,533.62
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,769.24,560.18
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,815.2,585.45
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,854.04,604.98
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,883.82,618.42
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,917.33,634.92
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,948.63,649.74
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,970.99,660.14
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,990.26,668.82
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,1003.78,675.32
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,1013.94,680.06
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,1018.64,683.19
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,1019.86,684.51
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,1015.07,682.51
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,1006.84,678.67
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,994.24,671.31
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,978.33,662.15
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,956.01,649.0
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,930.79,634.17
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,901.71,618.24
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,869.91,600.51
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,834.32,580.24
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,796.4,558.24
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,645.13,456.93
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,513.1,363.39
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,577.97,414.27
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,614.32,441.62
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,563.4,405.51
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,511.93,368.49
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,454.44,325.26
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,400.34,283.02
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,344.87,238.62
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,290.72,194.31
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,236.48,150.07
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,180.31,105.65
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,129.11,69.22
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,81.63,43.41
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,50.14,36.54
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,47.99,34.89
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,44.39,31.95
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,40.61,28.66
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,33.34,22.16
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,25.65,14.7
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,12.56,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,20.15,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,73.32,37.47
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,130.51,91.05
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,185.41,137.64
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,251.86,192.98
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,310.86,241.32
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,375.07,291.93
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,434.11,337.31
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,496.06,383.14
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,552.39,422.75
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,610.03,461.86
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,661.33,494.43
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,712.5,524.83
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,756.51,549.44
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,802.34,574.44
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,840.79,594.76
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,877.26,613.48
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,908.38,628.56
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,937.03,641.94
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,951.01,648.82
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,970.04,658.97
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,983.46,664.44
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,993.67,668.16
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,998.07,672.2
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,999.14,674.44
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,995.38,673.55
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,988.31,670.63
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,924.53,634.1
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,846.09,581.95
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,837.09,579.59
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,825.95,574.87
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,847.49,594.37
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,850.67,598.35
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,817.04,577.87
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,777.44,553.66
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,708.69,507.5
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,647.52,464.77
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,588.5,424.45
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,534.71,386.96
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,501.09,363.67
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,464.79,337.4
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,409.19,296.49
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,358.5,259.21
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,331.49,235.63
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,288.2,196.63
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,210.83,144.46
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,179.59,131.19
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,154.19,112.81
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,129.8,95.65
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,90.14,69.73
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,61.67,46.3
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,55.03,40.86
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,48.05,34.88
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,37.52,25.59
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,26.51,15.26
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,18.8,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,72.3,35.05
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,131.27,90.95
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,187.96,139.09
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,256.38,196.32
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,316.74,246.69
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,382.46,299.83
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,441.74,346.34
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,503.9,393.41
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,560.97,434.33
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,619.32,474.7
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,670.56,508.31
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,718.79,538.03
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,764.05,565.3
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,808.01,591.09
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,845.74,612.48
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,881.42,632.03
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,806.13,577.66
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,704.86,502.49
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,848.94,601.87
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,969.56,674.3
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,981.89,676.3
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,991.01,677.67
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,882.59,607.13
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,747.56,514.14
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,878.72,603.5
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,983.55,664.39
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,854.0,580.59
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,701.93,478.12
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,714.02,486.4
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,717.38,487.35
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,613.02,419.49
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,515.15,355.15
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,551.72,380.95
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,580.55,399.97
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,652.68,453.91
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,697.02,487.9
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,649.67,456.48
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,601.57,424.79
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,550.74,389.71
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,499.7,353.36
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,446.86,314.94
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,391.49,273.47
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,337.46,231.91
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,285.12,190.57
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,231.57,148.16
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,181.63,109.69
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,136.39,78.76
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,96.6,58.32
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,69.32,52.32
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,65.33,49.12
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,58.05,43.17
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,50.4,36.65
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,39.52,27.09
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,29.37,17.3
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,15.07,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,15.24,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,67.42,30.9
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,126.05,87.43
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,182.22,135.32
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,250.33,192.47
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,311.74,243.71
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,379.04,298.0
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,439.32,344.85
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,502.7,392.28
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,560.37,433.85
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,619.54,475.09
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,672.59,510.09
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,723.0,541.64
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,769.91,570.05
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,815.72,597.08
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,855.38,620.73
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,893.02,642.78
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,925.49,660.52
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,947.41,671.48
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,969.79,684.18
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,989.16,695.01
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,1003.39,701.33
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,1014.3,705.71
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,1019.29,707.38
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,1020.85,707.11
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,1016.46,702.65
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,1008.68,696.31
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,995.63,688.34
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,979.35,678.54
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,959.89,666.87
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,937.21,653.28
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,908.01,635.66
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,876.09,616.32
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,839.58,593.98
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,800.84,570.05
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,758.68,543.67
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,714.66,515.24
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,666.71,482.66
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,617.63,448.36
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,564.35,410.72
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,511.97,372.35
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,456.93,330.19
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,402.32,286.98
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,297.73,212.28
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,243.48,178.69
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,223.84,153.32
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,181.54,107.5
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,129.93,70.68
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,82.2,44.94
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,52.33,38.56
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,49.88,36.64
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,45.52,33.02
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,40.9,28.99
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,33.17,22.1
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,24.99,13.98
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,12.21,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,15.62,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,67.78,28.98
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,127.38,87.88
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,183.67,135.76
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,251.85,192.31
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,312.79,241.48
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,379.34,292.4
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,438.87,337.38
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,501.34,382.72
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,558.7,422.32
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,617.3,461.3
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,669.69,494.5
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,719.21,524.14
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,764.77,551.28
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,808.98,577.14
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,695.94,499.05
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,539.68,387.79
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,634.55,453.32
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,719.74,508.28
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,855.57,598.5
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,976.62,671.23
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,990.81,676.79
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,1001.76,682.03
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,922.58,632.38
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,822.37,565.63
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,837.56,575.48
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,842.09,577.6
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,795.54,547.05
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,755.76,520.87
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,755.5,522.61
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,752.96,522.47
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,819.35,571.03
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,865.57,602.06
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,672.25,473.8
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,492.79,347.47
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,615.66,439.18
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,704.71,502.17
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,465.94,336.81
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,267.58,192.85
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,358.69,260.76
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,433.43,313.1
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,424.87,305.39
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,394.83,279.72
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,340.71,237.16
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,288.3,195.04
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,235.68,152.5
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,186.16,113.69
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,137.68,79.66
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,93.49,55.89
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,65.67,49.5
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,61.11,45.86
