Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,639.76,462.09
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,591.4,428.23
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,416.2,303.63
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,283.07,206.8
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,303.22,222.04
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,312.25,227.72
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,203.39,148.74
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,100.86,73.28
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,150.2,101.25
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,177.34,109.49
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,131.1,77.97
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,88.86,56.99
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,69.53,52.74
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.02,48.25
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,55.46,40.97
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,46.48,33.09
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,34.85,22.64
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,20.69,6.25
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,11.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,40.19,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,93.65,59.77
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,147.81,107.57
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,212.08,161.56
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,271.91,211.6
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,342.29,268.53
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,402.45,315.77
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,466.17,363.97
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,328.41,257.37
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,153.0,116.37
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,253.4,195.1
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,362.55,276.5
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,364.92,275.39
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,376.87,281.71
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,280.1,208.92
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,176.66,130.24
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,213.87,157.8
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,251.32,184.52
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,291.86,213.3
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,332.48,241.54
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,682.0,489.85
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,985.89,675.49
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,991.05,672.56
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,992.87,672.02
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,923.42,628.04
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,843.63,573.29
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,851.14,579.79
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,856.09,583.66
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,829.74,568.2
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,802.03,552.1
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,822.1,570.11
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,833.19,580.93
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,795.79,558.31
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,757.13,534.25
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,715.35,508.35
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,672.44,481.05
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,626.54,450.14
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,579.86,417.89
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,530.56,383.32
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,481.57,347.92
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,399.95,288.53
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,339.22,245.05
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,310.36,221.8
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,270.08,188.45
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,219.56,152.83
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,182.74,129.22
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,150.56,106.73
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,120.41,87.74
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,90.08,69.82
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,65.61,49.53
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.32,41.75
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,46.55,33.27
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,34.06,22.02
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.11,4.35
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,29.45,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,79.23,49.36
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,137.91,99.88
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,200.83,151.63
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,261.01,200.32
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,328.51,252.92
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,310.62,240.01
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,278.4,214.83
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,324.35,249.5
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,371.69,283.84
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,398.95,301.9
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,424.34,318.31
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,509.1,378.3
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,586.61,431.38
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,513.44,376.98
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,431.85,316.62
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,517.27,376.6
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,591.48,426.27
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,635.44,454.63
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,692.07,490.77
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,657.59,464.98
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,634.01,446.99
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,552.62,390.8
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,459.65,326.35
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,573.84,404.65
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,674.13,469.09
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,642.24,447.58
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,610.35,427.28
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,571.73,402.23
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,527.81,373.4
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,368.47,266.11
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,211.72,154.49
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,275.81,202.75
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,340.16,249.86
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,417.74,307.28
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,488.26,358.45
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,296.28,220.47
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,111.76,81.56
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,162.11,121.01
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,210.53,158.29
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,178.54,134.15
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,147.31,110.57
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,82.64,60.46
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,15.79,7.16
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,107.44,78.01
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,178.88,130.96
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,149.18,109.76
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,122.54,92.4
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,106.3,85.08
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,87.93,69.54
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,69.8,53.99
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,51.3,37.81
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,33.44,21.77
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.85,1.18
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.77,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.26,1.16
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,17.61,8.68
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,25.98,15.89
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,36.68,24.94
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,47.4,33.86
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,57.19,41.94
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,67.0,49.9
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,75.5,56.57
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,84.08,63.21
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,84.41,63.1
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,84.81,63.07
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,117.66,88.88
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,150.85,114.48
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,145.25,109.72
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,139.75,105.16
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,143.02,107.31
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,146.35,109.51
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,173.5,130.35
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,200.75,151.06
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,236.86,177.94
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,272.98,204.43
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,259.34,202.31
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,245.79,183.71
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,246.38,184.12
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,246.89,184.47
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,297.4,222.1
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,347.49,258.84
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,395.52,294.02
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,434.57,322.42
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,432.81,321.84
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,430.63,321.13
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,300.46,225.55
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,172.51,128.96
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,149.43,111.46
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,126.77,94.01
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,109.54,80.79
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,92.37,67.52
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,53.6,37.09
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,14.89,6.29
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,79.25,57.72
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,141.61,106.96
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,192.91,146.16
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,231.18,174.03
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,202.9,151.37
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,174.24,128.76
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,144.65,107.22
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,117.04,88.53
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,102.06,81.85
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,84.54,66.92
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,66.97,51.78
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,49.06,36.05
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,32.22,20.75
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,14.85,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.63,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,30.04,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,86.38,53.12
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,142.27,104.39
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,209.05,161.51
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,140.73,110.51
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,49.26,35.49
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,45.06,31.97
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,40.87,28.35
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,96.3,73.65
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,154.99,120.4
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,143.27,110.24
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,131.9,100.55
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,169.1,129.19
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,206.78,157.49
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,238.21,181.14
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,269.86,204.69
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,336.19,253.55
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,391.81,293.32
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,386.75,288.0
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,381.41,282.81
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,372.04,274.92
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,362.6,267.08
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,435.65,319.6
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,508.04,370.13
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,604.6,438.01
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,687.36,494.81
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,570.91,413.23
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,448.75,326.64
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,368.3,269.5
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,284.96,209.0
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,347.01,254.5
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,402.36,294.02
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,243.3,178.99
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,86.91,61.59
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,174.63,128.7
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,260.49,192.58
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,274.53,202.97
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,285.8,211.54
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,281.8,209.28
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,276.9,206.34
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,307.63,229.0
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,329.11,243.06
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,287.36,211.16
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,248.17,181.35
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,183.57,134.81
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,139.36,104.55
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,121.33,91.23
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,103.97,78.13
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,86.78,67.91
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,69.78,53.69
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,53.79,40.11
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,37.63,26.11
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,24.15,13.94
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,10.19,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.24,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,34.16,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,96.26,57.41
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,155.94,113.46
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,225.28,172.86
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,131.84,102.78
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,55.32,40.43
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,107.5,83.07
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,124.84,96.59
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,142.22,109.96
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,104.37,79.27
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,68.91,50.49
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,105.08,79.22
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,142.14,108.05
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,157.46,119.78
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,172.89,131.56
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,249.64,190.41
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,340.44,258.07
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,353.62,267.19
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,366.72,276.52
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,482.78,361.86
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,611.56,452.52
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,617.9,455.29
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,623.35,458.2
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,397.08,296.12
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,183.42,136.04
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,253.58,189.22
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,323.48,240.55
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,531.35,393.02
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,720.73,523.17
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,562.03,410.7
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,412.52,302.93
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,492.61,362.54
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,561.5,411.75
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,487.84,358.76
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,418.62,309.05
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,454.04,335.69
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,479.11,353.42
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,490.86,363.2
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,478.09,352.85
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,415.96,304.76
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,363.54,264.15
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,318.02,226.69
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,266.74,183.3
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,201.31,138.65
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,171.27,124.74
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,141.24,103.03
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,112.58,83.97
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,93.96,74.02
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,77.69,60.31
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,63.99,48.66
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,46.69,33.64
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,30.51,18.91
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,7.15,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,26.48,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,71.5,40.73
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,131.89,95.35
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,195.7,148.76
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,256.89,200.01
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,325.52,255.95
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,267.79,211.28
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,180.86,140.79
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,263.63,206.36
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,343.98,267.89
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,512.69,396.51
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,686.66,521.16
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,737.01,552.04
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,786.95,583.11
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,824.43,603.96
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,863.8,625.63
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,897.07,643.42
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,927.96,659.48
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,952.46,672.68
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,974.0,684.04
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,989.68,691.17
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,992.95,690.86
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,998.2,693.41
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,1000.07,693.99
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,997.05,691.13
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,990.65,686.36
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,976.98,677.97
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,960.1,667.78
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,938.23,655.25
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,913.42,640.88
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,883.52,622.7
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,851.01,602.83
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,814.7,580.91
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,776.12,557.27
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,732.49,529.6
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,687.95,499.71
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,639.58,466.12
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,590.22,430.96
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,537.32,392.09
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,484.28,352.02
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,429.19,309.49
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,374.92,266.31
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,316.26,219.32
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,262.62,175.3
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,209.25,131.76
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,159.0,92.85
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,109.79,60.36
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,65.21,41.28
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,53.76,39.8
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,50.57,37.15
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,43.74,31.22
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,36.72,24.91
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.7,14.64
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.21,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,23.4,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,63.46,34.48
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,116.73,83.61
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,184.22,139.84
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,148.38,114.71
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,99.63,75.89
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,187.96,147.94
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,273.02,216.09
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,409.96,323.62
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,550.65,429.92
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,604.27,468.05
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,658.42,506.19
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,465.41,359.1
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,209.89,158.58
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,298.2,225.89
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,378.96,284.74
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,351.75,262.77
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,311.72,231.94
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,375.29,278.21
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,426.51,314.43
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,414.51,304.95
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,402.34,295.71
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,362.13,266.43
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,312.54,230.3
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,336.37,247.67
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,359.89,264.44
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,469.32,343.11
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,566.31,410.39
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,540.63,391.0
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,515.29,372.64
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,603.84,437.65
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,682.51,493.84
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,642.93,466.14
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,604.24,439.69
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,650.07,477.21
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,672.96,496.97
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,626.03,463.48
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,576.71,427.97
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,508.92,377.94
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,451.01,334.71
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,414.6,306.11
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,368.69,268.27
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,315.74,225.28
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,265.11,183.54
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,210.5,143.21
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,175.88,121.29
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,138.28,95.55
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,104.35,76.99
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,88.04,69.44
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,75.05,58.36
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,60.11,45.44
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,46.32,33.21
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,29.69,17.79
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,8.1,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,15.77,4.54
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,34.02,21.54
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,52.5,37.29
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,75.95,56.92
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,99.79,76.65
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,156.11,122.67
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,211.31,166.95
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,207.33,162.45
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,200.44,155.54
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,288.69,224.82
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,393.22,303.62
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,388.32,296.84
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,368.18,279.6
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,282.32,214.1
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,188.71,141.76
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,310.77,233.72
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,427.23,316.82
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,469.05,345.18
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,510.82,373.52
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,463.53,338.33
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,415.98,303.4
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,308.89,227.02
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,198.36,146.05
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,249.4,183.75
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,300.32,219.96
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,290.78,212.68
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,281.26,205.75
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,458.28,333.0
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,614.67,438.43
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,641.32,456.71
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,667.79,475.84
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,553.23,397.69
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,447.65,324.29
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,512.01,372.64
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,564.17,410.15
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,472.88,345.74
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,392.26,288.48
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,312.94,232.31
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,241.68,180.62
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,212.11,159.05
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,183.44,137.79
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,145.76,109.53
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,108.7,81.25
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,90.23,66.95
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,71.67,52.38
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,61.86,44.76
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,52.06,38.95
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,42.27,30.71
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,32.49,22.32
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,24.11,15.01
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,15.75,7.64
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,9.26,1.59
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.77,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,30.62,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,86.02,43.58
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,148.92,106.53
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,219.83,166.61
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,284.54,221.59
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,356.86,281.16
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,235.35,187.45
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,65.13,47.82
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,84.49,63.42
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,104.01,78.69
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,167.76,129.05
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,243.76,187.34
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,278.47,212.73
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,313.54,238.1
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,482.08,365.61
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,659.82,492.79
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,805.2,595.59
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,927.86,673.64
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,597.75,448.2
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,194.05,143.57
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,305.75,227.54
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,410.95,302.69
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,262.21,193.97
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,114.63,82.93
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,257.31,190.54
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,412.33,301.84
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,711.19,521.88
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,958.21,684.88
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,786.49,566.79
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,602.94,433.31
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,629.6,454.48
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,656.27,474.09
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,727.85,530.38
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,771.18,564.08
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,653.74,479.43
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,549.51,401.77
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,493.9,362.74
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,442.56,325.99
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,436.36,322.86
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,423.57,313.72
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,405.33,298.3
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,366.17,264.02
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,247.89,178.28
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,184.15,138.21
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,179.13,123.23
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,154.61,91.35
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,106.31,59.89
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,63.05,47.85
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,54.35,40.66
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,49.44,36.49
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,42.42,30.31
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.34,23.83
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,25.05,13.48
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,29.52,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,83.0,39.23
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,147.13,104.61
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,219.33,165.62
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,283.13,219.66
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,354.22,278.06
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,416.03,327.44
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,481.55,377.78
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,540.14,421.42
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,598.26,463.4
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,651.7,499.12
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,705.04,533.72
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,752.08,563.26
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,797.98,591.53
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,738.54,548.18
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,650.43,481.01
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,800.18,588.45
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,927.54,668.92
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,950.19,680.97
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,969.76,692.14
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,983.15,698.67
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,993.13,703.2
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,997.59,705.26
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,998.56,705.32
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,994.03,701.26
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,986.03,695.19
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,884.62,628.62
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,763.84,542.12
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,455.66,332.9
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,145.32,104.97
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,133.88,96.93
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,122.59,88.43
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,267.04,196.65
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,405.24,295.64
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,448.41,326.92
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,483.37,352.41
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,500.1,365.76
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,507.05,371.54
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,405.89,298.99
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,319.84,236.9
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,344.35,254.48
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,351.52,256.09
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,304.91,218.92
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,257.58,180.63
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,209.93,142.82
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,165.2,108.84
