Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,122.78,80.22
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,83.46,64.92
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,71.64,55.22
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,61.2,46.38
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,51.95,38.29
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,38.72,26.57
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,25.44,13.38
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,25.77,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,73.26,31.62
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,135.13,95.78
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,205.07,154.83
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,272.3,211.34
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,345.72,271.51
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,357.21,281.61
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,362.46,285.27
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,428.25,335.4
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,498.41,386.94
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,599.09,460.56
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,701.19,530.14
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,692.9,520.18
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,662.1,493.37
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,692.96,513.26
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,721.61,530.86
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,741.02,540.71
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,757.52,548.62
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,797.66,574.61
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,836.72,599.39
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,831.59,592.64
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,823.49,584.55
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,924.06,654.6
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,1003.09,701.32
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,869.89,613.51
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,701.31,494.92
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,851.99,603.72
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,960.78,672.63
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,937.82,655.96
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,911.84,638.98
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,881.84,620.81
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,849.07,600.83
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,811.63,577.77
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,771.91,553.05
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,728.4,525.61
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,683.09,495.95
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,604.49,439.2
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,537.8,390.35
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,515.13,375.91
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,476.9,347.86
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,420.67,304.0
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,365.18,259.38
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,309.19,213.58
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,254.88,168.41
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,200.14,123.51
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,144.48,80.67
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,94.42,48.96
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,48.93,35.79
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,44.94,32.55
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,42.13,30.14
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,36.48,25.14
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,30.54,19.64
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,20.82,9.43
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,12.39,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,28.82,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,80.57,31.32
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,146.01,102.82
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,218.37,163.87
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,284.11,219.36
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,357.86,279.75
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,419.75,328.96
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,485.29,378.94
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,542.64,421.04
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,603.77,464.07
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,551.74,421.28
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,468.11,355.11
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,638.08,481.2
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,798.11,587.89
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,837.11,610.41
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,874.0,632.53
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,905.98,650.61
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,935.33,666.93
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,958.46,680.66
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,978.42,692.51
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,873.98,623.03
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,730.43,519.91
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,570.88,411.31
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,412.08,298.39
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,558.8,402.91
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,690.65,491.6
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,849.53,604.73
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,965.63,678.98
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,705.46,506.63
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,431.67,309.03
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,570.21,409.97
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,695.86,496.25
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,566.58,406.26
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,448.12,322.77
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,586.35,428.68
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,683.51,500.67
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,633.81,464.53
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,583.33,428.04
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,529.1,387.73
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,475.87,346.92
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,419.68,302.82
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,364.7,258.44
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,308.86,212.98
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,254.86,168.33
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,197.13,121.61
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,146.72,83.36
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,97.37,52.49
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,53.21,39.21
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,50.0,36.65
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,46.62,33.75
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,39.82,27.77
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,31.61,20.35
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.78,8.77
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,11.44,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,26.15,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,73.57,24.41
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,136.9,96.21
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,209.1,157.4
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,273.42,212.08
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,345.27,271.52
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,407.32,321.7
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,473.24,373.1
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,532.72,417.11
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,593.99,460.84
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,648.29,497.81
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,700.07,531.47
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,746.62,561.02
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,791.9,589.2
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,832.28,614.88
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,870.69,639.06
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,902.25,657.26
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,923.24,668.49
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,946.52,682.3
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,966.77,694.15
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,783.9,568.72
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,543.7,393.45
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,576.11,416.71
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,594.83,429.25
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,806.47,583.41
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,978.83,697.62
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,965.42,687.49
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,948.77,676.92
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,924.91,661.81
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,898.33,644.99
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,868.43,625.69
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,835.95,604.68
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,802.59,583.31
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,762.73,557.45
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,718.94,528.26
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,673.6,496.31
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,625.34,461.63
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,576.21,425.5
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,390.67,289.36
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,248.56,183.51
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,321.04,235.9
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,359.65,256.65
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,304.4,211.2
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,251.17,167.2
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,197.53,123.53
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,147.06,85.13
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,98.79,55.14
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,57.4,42.72
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,52.71,38.92
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,47.71,34.64
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,39.67,27.6
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,31.68,20.32
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,20.02,7.52
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.53,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,27.71,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,78.34,21.0
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,143.83,100.34
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,216.13,162.14
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,280.63,216.97
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,352.66,276.31
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,415.07,326.4
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,481.25,377.46
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,540.49,421.5
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,599.27,463.76
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,652.45,498.59
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,705.49,532.23
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,752.96,561.14
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,799.22,588.57
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,832.08,606.56
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,869.47,627.29
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,900.71,643.67
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,929.26,658.16
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,951.94,670.87
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,971.5,681.73
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,985.3,687.73
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,995.68,691.78
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,1000.01,694.39
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,1000.8,695.03
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,996.07,693.12
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,987.81,689.15
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,974.09,681.25
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,957.0,671.37
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,935.15,659.07
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,910.12,644.7
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,689.81,498.12
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,467.13,336.63
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,560.17,406.03
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,640.15,462.98
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,673.6,490.65
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,680.61,499.37
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,576.86,422.74
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,491.78,359.36
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,494.42,363.48
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,474.09,347.73
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,371.24,270.95
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,307.19,225.22
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,288.45,206.88
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,251.2,171.74
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,198.85,125.78
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,139.94,76.45
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,85.77,42.83
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,43.57,31.14
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,40.68,28.81
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,37.63,26.18
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,32.2,21.36
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,26.49,16.01
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.64,5.11
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,27.0,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,76.3,14.39
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,142.81,98.7
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,215.82,160.38
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,280.39,214.48
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,352.52,272.78
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,414.43,321.31
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,480.1,370.58
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,539.4,413.54
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,598.19,454.67
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,651.74,488.32
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,705.19,520.75
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,751.83,548.33
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,797.07,574.46
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,836.67,599.19
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,867.0,617.98
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,896.0,635.5
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,921.94,651.01
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,944.69,665.15
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,964.4,677.49
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,978.01,684.79
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,988.22,690.11
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,849.53,599.77
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,672.48,475.86
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,846.09,600.48
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,980.97,686.62
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,967.34,676.62
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,950.4,666.25
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,864.12,610.6
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,768.46,542.53
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,812.33,577.33
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,834.29,593.0
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,714.97,511.61
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,601.48,430.12
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,649.31,468.79
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,671.66,487.53
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,622.83,452.71
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,572.95,416.86
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,519.78,378.24
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,466.58,338.37
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,411.69,295.59
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,357.68,252.28
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,299.08,204.73
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,245.69,160.72
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,191.73,117.46
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,141.05,79.68
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,92.73,50.75
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,54.62,40.2
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,50.62,36.98
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,46.4,33.35
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,38.27,26.25
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,30.22,18.86
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,15.23,2.59
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,22.29,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,62.94,5.2
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,127.36,88.14
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,199.33,149.54
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,264.25,204.34
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,337.18,264.16
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,400.29,314.93
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,467.52,366.95
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,527.34,411.74
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,589.16,456.5
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,643.67,493.24
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,695.74,526.68
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,743.34,556.16
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,789.91,584.28
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,830.39,609.37
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,868.89,632.91
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,895.76,647.4
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,928.01,665.33
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,950.67,678.32
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,970.19,689.44
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,984.48,696.46
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,995.34,701.46
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,999.57,703.36
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,1000.27,703.26
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,831.06,591.54
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,631.17,448.7
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,653.04,465.35
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,673.01,479.25
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,812.79,581.44
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,911.01,646.57
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,880.83,626.73
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,847.78,606.12
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,809.53,581.99
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,768.91,556.15
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,724.55,527.28
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,678.35,496.16
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,629.4,461.45
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,579.26,424.95
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,525.23,384.48
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,470.83,342.54
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,414.89,298.23
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,355.77,250.44
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,298.84,203.71
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,243.59,157.74
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,188.41,112.87
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,136.68,74.2
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,82.39,41.46
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,43.89,31.42
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,41.4,29.4
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,38.82,27.13
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,33.0,21.94
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,26.87,16.12
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,13.16,0.35
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,22.44,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,63.0,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,128.55,88.34
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,201.88,151.09
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,266.38,205.55
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,338.58,264.63
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,401.95,315.4
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,469.43,367.34
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,528.8,411.31
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,589.97,454.99
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,644.53,491.33
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,696.61,524.29
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,744.66,552.51
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,791.7,579.22
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,832.24,602.13
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,870.78,623.34
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,895.16,635.2
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,924.54,650.2
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,947.88,663.88
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,968.13,675.77
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,981.65,684.28
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,991.77,690.86
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,894.11,628.28
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,763.63,537.3
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,889.28,626.9
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,983.08,685.39
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,969.25,676.32
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,952.09,666.29
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,878.91,620.9
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,795.55,562.36
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,725.18,515.21
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,663.55,472.91
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,723.43,520.38
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,758.79,548.52
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,714.62,520.15
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,668.91,489.5
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,619.36,454.42
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,568.83,417.72
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,497.51,364.37
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,438.33,319.63
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,367.76,267.35
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,309.23,224.58
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,163.29,117.76
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,26.01,14.99
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,63.27,44.72
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,98.27,72.59
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,83.8,61.45
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,69.51,52.85
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,56.22,41.81
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,42.75,30.4
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,30.18,19.55
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,17.62,8.55
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,8.8,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.1,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.17,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,61.04,40.3
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,104.23,77.24
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,154.75,119.49
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,203.0,159.37
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,246.5,194.84
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,291.55,230.58
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,341.55,268.86
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,393.26,307.4
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,538.33,417.62
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,693.63,527.32
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,743.09,558.02
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,791.72,588.63
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,715.03,531.67
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,608.41,450.04
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,778.15,572.21
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,926.98,666.15
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,950.1,677.41
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,970.08,688.02
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,982.77,692.74
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,991.99,695.43
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,996.64,697.55
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,997.73,697.68
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,928.11,652.91
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,837.88,588.36
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,907.24,639.85
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,953.05,667.72
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,931.28,653.82
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,906.24,638.65
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,875.66,619.99
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,842.26,599.51
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,804.37,575.35
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,764.04,549.44
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,628.17,455.86
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,507.45,368.29
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,479.77,350.18
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,451.11,330.35
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,471.72,346.71
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,465.75,340.32
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,406.26,293.24
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,350.35,247.68
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,281.92,196.69
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,240.74,168.89
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,192.55,124.51
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,128.79,69.4
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,78.68,40.45
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,44.21,31.84
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,40.94,29.14
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,37.49,26.1
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,31.6,20.8
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,25.4,14.74
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.51,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.72,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,11.13,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,32.87,19.53
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,58.55,41.79
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,87.49,66.12
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,117.53,91.05
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,146.71,114.74
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,176.44,138.27
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,382.82,302.33
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,595.88,459.4
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,649.56,492.03
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,703.13,525.02
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,750.56,553.51
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,796.78,580.63
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,712.39,520.26
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,596.31,433.9
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,616.86,446.57
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,635.72,456.65
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,576.24,414.21
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,513.81,369.84
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,597.47,428.01
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,667.36,474.71
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,688.62,488.32
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,720.48,509.06
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,698.01,494.05
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,686.34,486.38
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,682.61,483.96
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,677.72,480.75
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,698.72,495.92
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,708.51,503.61
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,676.56,482.81
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,644.65,462.23
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,642.31,462.29
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,636.02,459.24
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,588.06,426.84
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,542.15,395.71
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,463.58,340.33
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,393.58,290.35
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,381.97,282.72
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,366.6,271.4
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,345.69,255.19
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,319.91,234.08
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,285.72,205.36
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,239.84,166.25
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,189.88,131.24
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,155.14,110.25
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,121.83,88.09
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,95.81,76.14
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,79.85,62.63
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,63.41,48.38
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,47.19,34.13
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,30.56,18.9
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,15.77,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,16.99,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,48.28,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,114.73,77.52
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,184.01,138.08
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,161.01,124.58
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,115.58,89.3
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,146.38,114.49
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,177.92,139.41
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,176.82,137.46
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,165.88,127.64
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,166.14,126.9
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,166.22,125.92
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,245.02,185.06
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,317.66,236.6
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,316.2,233.71
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,314.15,231.04
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,460.4,335.56
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,596.89,427.02
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,536.09,382.4
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,458.88,328.23
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,606.01,430.0
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,753.15,524.46
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,888.38,614.69
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,992.6,677.26
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,890.84,614.5
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,762.52,529.22
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,871.54,607.81
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,948.47,656.26
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,925.6,641.05
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,899.71,625.25
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,868.59,609.37
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,834.79,591.44
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,796.68,569.15
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,756.48,545.09
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,712.07,518.36
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,666.02,488.17
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,616.55,453.61
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,565.63,416.95
