Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,511.45,377.3
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,457.23,336.16
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,401.43,291.95
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,346.71,247.23
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,287.34,198.06
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,233.11,152.6
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,179.02,108.75
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,128.28,71.3
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,79.68,43.97
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,50.1,36.97
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,45.44,33.07
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,40.5,28.71
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,32.91,21.89
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,24.87,13.96
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,12.22,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,7.15,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,47.29,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,114.47,76.18
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,184.35,137.82
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,251.93,195.37
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,326.8,257.71
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,335.16,265.75
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,326.53,258.86
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,386.41,305.22
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,461.1,360.76
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,574.54,445.54
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,691.92,527.41
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,572.6,435.84
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,405.05,305.67
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,487.25,367.06
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,586.12,437.12
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,764.01,565.53
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,921.75,667.39
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,944.14,680.07
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,963.39,692.14
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,977.37,699.55
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,987.93,704.91
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,991.89,707.63
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,992.31,708.27
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,987.62,704.78
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,979.37,699.12
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,965.72,690.71
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,948.65,680.21
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,925.03,665.87
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,898.36,649.51
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,779.46,568.42
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,657.38,478.04
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,722.39,530.96
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,756.6,558.14
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,646.69,477.99
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,548.68,403.87
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,570.66,423.8
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,565.7,421.82
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,512.0,381.06
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,458.01,338.95
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,344.75,253.85
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,273.81,203.35
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,210.54,156.93
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,156.35,117.6
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,138.26,103.99
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,120.62,90.6
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,102.27,76.65
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,84.94,66.25
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,68.3,52.3
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,51.5,37.91
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,36.13,24.5
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,20.42,10.2
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,10.48,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,63.11,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,149.51,100.2
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,231.19,175.08
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,300.36,235.56
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,377.69,300.68
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,442.03,354.05
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,512.64,410.08
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,575.37,457.15
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,639.52,502.81
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,695.32,539.71
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,744.95,571.14
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,794.29,601.52
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,842.21,630.09
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,882.94,653.97
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,921.3,675.78
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,953.55,692.93
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,982.84,708.0
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,1006.12,720.56
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,1025.95,730.97
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,1039.58,736.12
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,1049.49,739.09
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,1053.64,740.86
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,1053.93,740.46
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,1047.74,736.28
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,1037.73,729.94
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,1022.53,719.86
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1003.64,707.65
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,978.83,691.22
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,950.64,672.8
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,917.78,652.16
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,881.87,629.59
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,841.38,604.58
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,798.3,577.67
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,751.4,547.47
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,702.48,514.78
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,649.44,477.51
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,595.15,438.23
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,538.37,396.11
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,481.07,352.12
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,421.69,304.89
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,362.81,256.5
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,302.4,206.27
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,239.13,153.47
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,180.28,105.44
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,124.64,64.69
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,71.16,36.29
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,42.71,31.01
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,36.16,25.44
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,33.26,22.79
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,27.55,17.52
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,21.56,10.88
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,12.87,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,58.14,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,144.07,95.5
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,225.15,170.76
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,293.58,231.01
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,370.09,295.88
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,435.94,349.35
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,503.63,401.66
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,564.57,445.46
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,626.82,487.46
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,682.72,524.47
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,738.37,560.39
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,780.59,585.19
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,827.2,612.5
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,867.71,636.06
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,905.93,657.68
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,938.21,674.45
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,967.57,689.18
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,990.82,700.54
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,1010.71,709.74
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,1024.11,714.41
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,1033.85,716.97
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,937.03,656.41
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,804.57,566.1
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,793.61,557.76
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,780.97,547.07
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,902.36,630.6
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,989.34,681.52
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,898.54,625.43
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,798.33,558.11
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,845.54,594.27
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,869.09,608.42
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,829.53,584.01
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,787.49,558.62
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,740.8,529.23
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,692.22,497.01
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,639.98,461.43
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,586.56,423.91
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,487.8,353.76
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,411.07,298.92
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,350.31,255.08
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,296.8,216.18
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,188.14,137.38
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,96.01,70.63
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,85.02,62.43
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,74.08,53.98
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,63.2,45.64
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,52.06,38.81
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,40.88,29.3
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,29.7,19.62
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,19.94,11.02
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,10.19,1.91
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,5.24,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.25,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,101.79,65.77
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,186.46,140.52
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,254.64,198.66
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,330.27,261.14
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,399.19,316.98
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,474.23,375.54
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,532.82,419.04
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,591.12,460.76
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,647.24,498.74
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,703.64,534.55
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,752.14,564.2
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,795.91,589.96
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,837.36,614.26
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,876.83,636.73
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,832.62,603.64
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,766.85,553.09
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,748.73,538.92
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,740.31,530.32
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,740.43,527.37
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,738.49,523.05
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,735.31,519.37
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,730.53,514.73
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,729.3,511.95
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,726.64,508.27
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,730.68,510.55
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,732.85,511.58
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,683.29,478.01
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,628.06,441.18
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,625.97,440.64
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,626.61,441.13
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,585.32,414.01
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,549.68,390.68
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,564.98,403.99
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,569.21,408.89
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,547.13,394.46
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,517.31,374.21
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,433.54,315.64
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,365.34,267.78
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,338.75,248.08
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,308.38,223.94
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,274.36,193.1
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,225.6,148.5
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,178.27,111.3
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,135.04,81.08
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,88.15,56.06
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,65.74,50.53
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,57.71,43.71
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,49.27,36.24
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,36.73,25.0
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.61,11.21
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,14.3,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,22.13,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,94.22,58.89
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,160.1,119.75
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,223.4,173.6
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,295.38,233.21
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,358.26,284.58
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,430.45,341.29
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,491.26,386.8
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,554.39,432.4
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,610.53,471.25
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,667.27,508.84
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,715.55,538.59
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,763.04,566.98
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,804.3,589.88
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,843.88,610.94
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,883.75,631.41
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,918.82,648.08
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,941.18,656.35
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,960.44,662.52
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,973.15,665.57
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,982.39,666.62
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,917.6,626.28
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,828.29,565.47
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,911.32,620.63
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,971.02,652.3
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,956.27,642.7
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,938.25,632.38
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,912.44,616.31
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,890.05,602.4
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,858.13,583.99
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,823.65,564.04
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,784.67,541.2
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,743.79,516.97
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,698.38,487.84
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,651.56,456.89
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,601.6,423.67
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,551.08,389.07
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,383.45,273.76
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,257.08,185.45
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,311.18,222.32
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,332.4,228.93
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,276.86,184.91
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,223.97,143.14
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,171.75,103.2
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,123.78,70.36
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,78.19,47.54
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,58.48,43.37
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,51.74,37.75
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,44.68,31.58
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,33.62,21.79
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,22.05,8.91
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,13.34,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,33.91,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,111.39,67.2
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,188.89,139.39
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,257.0,197.58
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,334.25,261.55
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,399.43,314.03
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,469.05,367.78
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,530.56,413.62
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,591.74,457.66
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,647.53,495.49
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,703.36,532.27
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,752.6,562.86
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,800.74,592.1
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,841.13,616.59
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,871.97,634.47
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,901.4,649.97
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,927.67,663.21
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,950.6,675.54
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,970.39,685.83
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,983.42,690.99
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,992.99,694.11
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,996.99,694.78
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,997.45,693.4
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,992.38,687.93
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,983.77,680.5
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,968.71,670.68
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,950.3,658.97
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,924.01,641.19
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,895.01,621.89
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,864.15,602.78
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,830.64,581.97
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,794.98,559.74
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,753.11,533.42
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,707.56,504.68
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,660.48,473.57
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,608.93,437.94
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,556.92,400.99
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,502.58,361.07
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,448.51,320.16
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,389.08,274.54
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,333.91,230.79
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,277.92,186.1
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,224.57,143.33
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,171.58,102.69
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,123.46,70.05
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,77.68,47.76
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,59.39,43.98
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,52.27,38.0
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,44.81,31.48
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,32.91,20.99
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,20.49,6.68
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,20.1,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,91.81,53.39
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,160.16,117.93
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,223.21,171.57
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,294.75,230.88
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,358.35,281.81
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,427.09,334.58
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,490.87,381.26
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,552.7,424.69
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,608.51,463.38
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,664.89,501.34
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,712.39,530.59
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,758.85,558.55
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,800.11,583.71
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,839.73,607.44
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,869.41,623.67
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,896.26,638.03
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,920.28,651.33
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,941.49,662.84
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,952.84,667.45
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,960.84,670.18
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,847.81,594.32
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,724.6,508.5
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,743.56,521.19
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,760.6,531.36
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,629.36,443.07
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,502.89,356.0
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,607.95,430.84
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,704.03,496.2
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,754.43,533.79
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,789.21,561.1
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,750.87,535.88
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,711.52,510.17
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,668.58,482.37
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,624.98,453.43
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,545.77,397.29
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,476.95,347.83
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,313.98,231.25
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,173.2,127.64
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,214.02,158.55
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,248.16,183.06
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,128.05,93.23
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.42,0.28
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,26.17,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,102.17,57.99
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,181.09,134.78
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,250.55,195.01
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,329.6,261.57
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,396.41,316.75
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,467.98,373.54
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,531.77,421.72
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,598.02,469.87
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,651.71,506.76
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,708.34,544.48
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,758.86,575.88
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,808.35,605.85
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,849.71,630.59
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,888.97,653.61
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,913.75,666.83
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,943.37,683.25
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,967.13,697.12
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,987.65,709.01
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,1000.73,714.79
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,1010.28,718.49
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,1014.23,720.24
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,1014.52,719.88
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,1008.66,714.37
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,999.16,706.76
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,984.08,696.8
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,965.52,684.78
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,940.8,669.38
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,912.92,652.01
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,880.65,631.8
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,845.57,609.69
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,805.09,583.89
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,762.39,556.41
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,716.39,526.28
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,668.66,492.67
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,616.55,455.11
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,562.67,415.27
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,506.6,373.33
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,450.57,329.95
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,392.14,282.87
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,335.1,235.7
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,277.46,187.84
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,218.44,139.11
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,163.08,95.53
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,112.16,60.75
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,63.66,38.58
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,49.66,36.58
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,44.44,32.14
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,38.97,27.23
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,27.92,17.17
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,17.37,1.7
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.58,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,66.21,34.52
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,134.11,99.28
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,188.49,146.48
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,248.97,197.69
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,303.86,243.18
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,362.66,290.24
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,472.11,375.22
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,590.22,463.09
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,646.5,501.73
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,699.99,537.08
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,749.91,569.16
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,798.93,600.01
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,839.92,624.53
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,878.83,647.34
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,904.87,661.41
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,936.18,678.92
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,958.25,691.2
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,977.11,701.5
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,990.56,707.54
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,1000.53,711.49
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,1003.39,712.55
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,1002.63,711.55
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,996.75,706.07
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,987.26,698.53
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,820.32,588.72
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,631.74,453.97
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,599.02,431.56
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,566.76,408.39
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,471.51,341.77
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,387.47,281.89
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,448.38,327.09
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,506.64,368.83
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,542.5,395.98
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,565.6,413.42
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,408.82,300.72
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,273.11,201.04
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,276.71,204.89
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,277.78,206.17
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,257.43,191.04
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,236.24,175.05
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,220.78,162.01
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,201.57,145.2
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,166.59,118.33
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,132.8,93.71
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,100.83,73.74
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,81.44,63.21
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,65.04,49.3
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,48.17,34.68
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,32.96,20.96
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,18.02,0.0
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,9.53,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.63,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,81.4,40.79
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,159.32,117.85
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,224.49,174.03
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,301.83,238.34
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,367.35,291.6
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,437.76,346.51
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,499.73,393.01
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,564.1,439.55
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,620.06,479.0
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,676.48,516.57
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,725.44,548.28
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,773.5,578.86
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,810.66,601.79
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,849.93,625.93
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,882.11,644.2
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,911.63,660.61
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,935.05,672.52
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,955.45,682.48
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,968.37,687.69
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,977.89,690.89
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,981.74,691.52
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,982.13,690.13
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,976.15,685.48
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,966.73,678.89
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,951.89,669.07
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,933.77,657.36
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,907.85,639.56
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,885.86,624.41
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,853.66,604.09
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,818.83,582.13
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,779.83,557.4
