Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,741.1,532.72
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,694.78,501.91
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,646.99,468.81
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,566.57,410.87
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,497.3,360.39
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,472.94,343.27
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,434.59,313.59
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,378.1,268.84
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,319.59,221.62
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,262.93,175.59
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,208.86,131.68
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,155.01,90.15
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,105.48,57.28
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,59.08,37.61
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,49.28,36.08
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,43.61,31.17
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.63,24.91
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,26.05,15.14
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,15.02,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,9.05,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,74.98,33.86
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,158.88,115.74
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,223.86,171.01
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,301.7,234.78
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,367.64,287.46
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,438.53,341.89
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,500.68,387.81
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,565.25,433.8
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,621.38,471.97
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,677.97,508.14
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,726.71,537.98
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,774.59,566.63
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,812.17,587.34
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,851.58,608.88
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,886.55,627.14
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,919.23,643.68
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,942.08,656.97
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,961.81,668.54
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,966.17,669.54
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,975.81,674.04
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,979.85,676.55
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,980.4,677.14
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,973.57,674.14
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,963.32,669.16
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,948.65,660.18
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,930.7,649.3
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,905.96,633.62
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,878.35,616.19
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,852.35,600.46
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,818.03,579.37
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,778.29,554.71
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,736.46,528.5
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,690.19,498.46
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,642.53,466.35
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,591.2,430.18
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,539.44,392.67
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,485.17,352.78
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,428.78,310.05
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,372.18,265.42
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,317.32,220.98
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,261.16,175.36
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,207.86,132.22
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,155.41,92.11
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,107.61,60.78
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,62.86,47.26
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,54.81,40.7
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,46.38,33.45
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,38.29,26.22
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,28.53,16.82
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,20.19,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.96,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,68.59,27.63
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,144.25,105.5
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,207.8,160.37
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,280.19,221.08
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,344.67,274.03
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,414.55,329.27
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,480.52,378.66
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,545.62,425.49
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,602.25,464.3
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,659.56,502.1
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,710.88,533.98
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,761.83,564.84
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,803.36,590.65
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,843.19,615.1
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,877.68,634.56
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,915.16,655.74
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,938.24,666.97
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,958.22,676.31
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,971.51,681.49
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,981.38,684.66
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,975.8,679.86
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,975.77,678.78
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,968.89,674.21
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,958.61,667.75
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,871.91,612.48
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,763.16,537.53
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,595.16,424.43
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,420.26,301.63
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,265.55,193.37
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,114.11,81.69
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,69.1,47.76
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,24.23,13.23
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,198.46,147.12
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,365.17,269.39
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,394.01,290.65
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,413.31,304.92
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,268.5,199.58
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,137.68,101.84
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,171.18,127.9
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,197.82,148.02
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,195.18,145.05
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,183.54,134.55
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,152.54,111.23
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,123.15,89.9
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,95.1,74.86
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,80.71,62.84
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,63.0,47.67
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,44.94,31.91
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,28.33,16.47
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.13,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,10.66,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,21.34,11.42
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,36.37,24.39
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,52.17,37.91
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,71.11,53.86
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,89.94,69.49
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,91.67,70.77
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,93.83,72.34
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,101.31,78.22
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,108.85,84.09
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,130.54,101.38
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,152.27,118.51
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,150.69,116.89
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,149.3,115.47
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,150.43,115.95
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,151.68,116.54
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,146.17,111.95
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,140.72,107.45
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,177.23,136.31
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,213.87,165.01
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,189.1,145.37
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,164.62,126.02
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,176.03,134.76
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,187.34,143.35
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,193.24,147.91
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,199.03,152.41
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,178.59,136.42
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,158.38,120.59
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,160.4,122.49
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,162.38,124.37
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,181.91,139.9
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,201.13,155.15
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,174.55,134.35
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,148.44,113.85
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,126.73,96.79
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,105.24,79.77
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,93.64,70.78
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,82.02,61.67
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,79.66,59.95
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,77.31,58.22
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,75.42,57.0
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,73.54,55.76
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,64.2,48.17
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,54.86,40.49
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,44.6,33.64
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,34.35,24.57
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,25.51,16.63
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.65
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.72,1.95
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,85.43,25.33
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,185.46,137.39
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,254.88,200.38
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,334.09,269.21
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,401.26,326.62
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,473.25,385.72
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,532.96,433.27
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,597.25,482.48
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,653.55,522.15
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,709.84,560.77
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,757.81,591.22
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,804.37,619.93
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,837.85,641.08
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,875.99,665.31
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,908.0,683.68
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,937.3,700.01
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,959.95,711.72
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,979.31,721.2
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,991.01,726.01
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,999.04,728.55
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,881.55,648.48
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,730.36,536.78
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,534.44,397.82
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,332.79,248.22
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,397.63,296.73
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,450.57,335.05
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,391.99,292.12
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,328.11,245.21
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,304.28,228.22
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,280.86,211.28
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,492.18,373.81
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,671.03,503.41
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,548.53,412.06
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,442.6,332.84
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,427.35,322.53
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,409.15,309.2
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,347.44,263.43
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,293.26,223.15
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,284.44,215.56
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,269.49,201.82
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,208.62,156.41
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,162.21,123.29
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,141.11,95.21
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,94.85,52.35
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,49.56,37.4
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,46.15,34.47
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,40.28,29.09
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,34.13,23.21
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,23.53,12.06
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.2,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,75.66,15.6
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,167.03,122.74
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,238.18,185.99
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,319.7,255.42
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,387.82,312.27
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,460.98,370.76
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,524.03,418.58
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,589.26,466.02
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,645.89,505.51
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,699.69,541.28
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,748.78,572.94
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,796.63,603.15
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,837.66,627.78
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,876.6,650.67
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,909.58,669.83
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,939.88,687.15
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,954.63,694.65
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,974.41,705.6
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,986.8,710.97
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,995.68,714.29
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,999.01,715.66
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,998.72,714.94
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,993.21,709.69
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,984.07,702.36
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,968.03,692.21
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,948.55,680.03
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,924.2,663.49
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,896.61,644.98
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,700.72,512.27
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,506.14,369.95
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,578.56,425.87
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,636.37,468.48
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,653.96,484.42
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,650.09,484.6
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,597.78,446.1
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,543.43,405.37
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,438.64,326.65
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,358.43,266.8
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,348.06,254.83
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,313.83,220.26
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,255.59,171.26
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,196.47,122.33
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,140.62,79.43
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,89.27,47.09
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,45.39,33.43
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,42.18,30.74
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,36.55,25.68
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,30.65,20.1
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,20.49,9.08
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,11.44,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,82.07,9.21
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,179.56,132.27
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,251.17,196.94
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,333.12,267.0
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,402.25,324.33
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,476.39,382.8
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,540.28,430.94
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,603.56,476.58
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,660.27,515.26
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,716.96,552.81
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,767.59,584.09
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,817.05,613.83
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,858.25,637.66
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,889.74,654.68
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,922.52,672.95
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,952.5,689.22
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,975.09,701.45
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,994.34,711.61
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,1007.62,716.67
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,1017.25,719.57
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,1019.58,719.51
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1018.16,717.34
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,1011.49,710.71
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1001.08,702.0
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,985.07,690.63
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,965.48,677.22
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,938.41,658.79
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,908.34,638.69
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,874.63,616.9
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,838.09,593.33
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,796.76,566.68
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,753.07,538.43
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,705.31,506.54
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,655.9,471.92
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,602.8,434.65
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,547.6,394.88
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,490.2,352.31
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,432.91,308.4
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,373.44,261.61
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,315.17,214.48
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,255.66,166.38
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,198.82,120.81
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,139.38,76.63
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,87.84,45.59
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,45.67,33.26
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,42.46,30.56
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,36.83,25.53
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,30.94,19.96
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,20.26,7.82
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,10.48,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,85.17,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,188.38,137.16
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,259.84,202.32
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,341.26,271.88
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,410.75,330.06
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,485.21,389.47
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,547.99,436.65
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,609.62,480.85
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,667.06,519.88
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,724.49,557.8
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,773.78,589.11
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,821.63,618.86
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,863.45,642.91
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,895.43,659.84
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,927.47,676.49
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,956.59,690.85
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,979.04,700.09
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,998.14,706.92
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,1011.27,710.47
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,1020.75,711.72
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,1023.48,711.07
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1022.45,708.28
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,1015.59,700.69
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,1004.98,691.04
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,988.3,681.94
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,968.06,670.76
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,942.46,657.06
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,913.57,641.17
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,878.92,620.82
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,841.41,598.48
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,799.58,573.09
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,755.39,545.8
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,706.99,514.56
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,656.9,480.05
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,603.16,441.91
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,548.53,401.84
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,489.13,356.84
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,431.05,311.27
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,370.77,262.74
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,311.9,214.11
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,252.28,164.85
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,195.45,118.59
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,135.66,73.92
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,83.98,43.19
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,44.29,31.89
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,41.0,29.15
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,35.3,24.12
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,29.32,18.51
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,18.56,5.47
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,8.58,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,65.47,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,144.24,102.91
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,212.45,163.47
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,294.09,232.0
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,362.7,288.9
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,436.66,347.8
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,501.97,397.11
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,570.2,446.44
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,627.09,485.25
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,684.48,521.82
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,735.69,553.19
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,782.74,580.89
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,824.39,604.31
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,864.06,625.74
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,898.61,643.25
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,930.73,658.71
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,945.03,666.1
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,964.46,676.95
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,978.37,683.02
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,988.86,687.12
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,991.94,688.97
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,991.41,688.82
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,985.16,683.94
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,975.31,677.03
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,959.08,667.1
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,939.42,655.19
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,731.55,520.31
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,514.92,367.06
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,275.89,200.92
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,53.19,35.12
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,108.98,77.77
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,164.51,119.44
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,427.99,319.3
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,638.39,466.06
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,585.53,426.4
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,531.75,386.93
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,475.39,344.86
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,419.25,301.46
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,360.81,254.58
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,303.62,207.52
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,245.51,159.86
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,186.67,112.54
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,132.04,72.23
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,82.01,43.06
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,45.71,32.93
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,42.09,29.89
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,35.99,24.53
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,29.6,18.5
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.48,1.64
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,71.76,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,158.54,112.15
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,228.38,174.93
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,308.63,242.16
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,376.47,297.71
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,449.53,354.6
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,511.7,400.0
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,576.05,444.58
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,632.83,482.18
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,686.73,515.89
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,735.57,544.14
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,783.32,570.84
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,824.24,594.77
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,863.12,617.13
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,897.2,636.87
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,920.88,650.02
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,943.68,664.08
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,963.26,676.21
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,974.24,681.74
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,981.63,685.22
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,984.66,686.4
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,984.08,685.53
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,975.75,680.65
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,963.89,673.75
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,947.28,663.47
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,927.32,651.21
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,899.46,633.24
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,874.5,617.17
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,841.1,596.48
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,805.1,574.07
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,762.51,547.54
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,718.4,519.15
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,671.29,487.95
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,622.9,454.95
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,569.87,416.72
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,515.63,376.66
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,460.23,335.25
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,405.52,293.0
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,348.45,247.53
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,294.31,203.51
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,239.13,158.88
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,187.47,117.9
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,137.6,82.05
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,92.92,56.23
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,61.14,45.82
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,53.7,39.58
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,42.66,30.02
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,31.11,19.56
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,15.71,0.12
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,59.43,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,132.47,92.21
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,199.71,152.2
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,277.71,217.3
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,331.8,262.11
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,389.33,307.73
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,439.11,344.54
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,488.57,379.43
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,576.32,441.15
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,664.84,499.54
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,714.27,528.46
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,762.93,556.4
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,804.62,580.93
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,840.19,601.28
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,750.64,538.04
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,635.07,454.08
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,667.23,476.25
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,698.42,496.28
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,754.1,533.46
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,822.21,577.34
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,816.39,571.81
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,808.25,565.66
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,884.87,619.4
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,947.05,658.48
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,931.57,648.2
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,912.87,636.86
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,887.18,620.57
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,858.76,602.62
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,825.65,581.85
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,790.14,559.52
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,750.19,534.68
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,708.3,507.1
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,662.13,476.63
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,614.34,444.27
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,563.05,408.03
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,511.34,370.43
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,456.67,329.38
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,402.75,287.7
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,346.29,243.32
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,291.72,199.42
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,236.81,155.5
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,185.42,115.23
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,135.2,79.47
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,89.6,53.6
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,59.47,44.2
