Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,132.93,52.62
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,276.64,219.26
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,356.11,294.22
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,442.86,370.95
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,512.04,429.81
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,583.96,488.08
2016,10,10,8,15,795.5,59.0,2.9,11.5,342.0,643.96,534.06
2016,10,10,8,30,830.0,63.0,3.0,12.0,393.0,704.14,578.1
2016,10,10,8,45,855.0,65.5,3.2,12.5,441.5,748.38,609.44
2016,10,10,9,0,880.0,68.0,3.4,13.0,490.0,797.47,643.9
2016,10,10,9,15,897.0,70.0,3.35,13.5,533.0,837.64,669.85
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,875.39,693.63
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.0,906.56,712.7
2016,10,10,10,0,942.0,74.0,3.3,15.0,650.0,934.64,729.48
2016,10,10,10,15,950.5,75.5,3.25,15.0,680.0,955.02,741.82
2016,10,10,10,30,959.0,77.0,3.2,15.0,710.0,971.73,751.71
2016,10,10,10,45,965.0,77.5,3.15,15.5,732.5,981.16,755.27
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,986.68,756.32
2016,10,10,11,15,974.0,78.5,3.05,16.5,769.5,985.47,752.94
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,980.26,747.07
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.5,969.25,737.89
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,954.3,726.25
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,933.21,711.55
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,908.41,694.45
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,877.86,673.44
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,843.97,650.14
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,805.42,623.51
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,764.0,594.74
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,716.87,560.51
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,667.58,522.24
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,615.42,482.59
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,561.8,440.53
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,503.86,392.98
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,445.49,343.62
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,384.48,291.17
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,324.23,237.94
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,259.82,180.58
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,199.76,127.51
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,140.12,79.13
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,85.26,42.35
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,34.09,24.69
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,30.53,21.23
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,23.85,14.49
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,16.91,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,9.05,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,128.06,38.83
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,267.67,211.87
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,346.53,286.83
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,432.87,363.03
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,503.03,422.33
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,576.25,481.01
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,635.48,526.07
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,694.96,569.13
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,738.83,598.16
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,787.58,630.09
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,827.47,655.18
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,864.95,678.13
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,895.63,696.43
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,923.21,712.48
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,942.33,723.48
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,957.83,732.13
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,967.56,735.62
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,973.39,736.63
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,972.14,734.47
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,966.95,729.91
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,955.69,720.16
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,940.59,708.08
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,919.17,693.29
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,894.12,676.21
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,864.48,655.45
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,831.55,632.51
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,792.57,606.53
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,750.83,578.46
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,705.21,546.74
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,657.41,511.14
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,605.16,471.26
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,551.55,429.14
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,494.0,382.85
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,436.16,334.68
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,376.21,283.62
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,315.13,230.23
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,253.7,175.74
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,194.98,124.25
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,136.36,77.09
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,82.63,41.59
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,34.72,25.22
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,30.72,21.34
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,23.55,14.01
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,14.69,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,8.58,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,119.17,21.74
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,254.33,200.04
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,333.7,275.79
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,421.83,353.57
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,487.79,409.74
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,561.43,469.02
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,621.4,513.65
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,681.77,555.41
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,732.45,588.58
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,781.91,619.77
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,822.57,644.4
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,853.71,661.8
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,884.99,679.62
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,913.3,695.14
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,933.47,706.35
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,950.1,715.31
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,959.73,718.38
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,965.56,719.13
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,964.66,717.01
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,959.88,712.59
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,948.42,702.71
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,933.15,690.61
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,912.01,675.31
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,887.3,657.84
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,857.13,635.7
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,823.79,611.65
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,785.28,584.53
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,744.06,555.66
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,697.51,521.97
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,648.98,485.55
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,597.01,448.9
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,543.82,410.0
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,487.09,366.26
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,429.21,320.1
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,369.0,270.92
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,309.87,220.98
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,249.14,169.25
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,191.13,120.02
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,133.3,74.73
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,80.76,41.07
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,33.19,23.52
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,29.19,19.67
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,21.75,12.02
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,13.9,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,111.1,2.93
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,238.08,183.17
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,314.23,255.33
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,399.03,329.12
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,464.85,384.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,530.41,436.93
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,588.07,480.91
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,646.23,522.35
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,694.01,554.18
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,740.5,584.22
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,779.16,609.59
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,815.64,633.16
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,844.21,649.78
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,862.34,659.15
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,881.14,669.35
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,896.64,677.33
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,904.09,680.5
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,907.95,681.47
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,907.28,679.87
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,903.01,676.07
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,891.6,666.89
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,876.72,655.61
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,856.92,641.48
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,833.86,625.28
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,805.64,604.99
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,774.43,582.8
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,737.96,557.68
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,699.06,530.85
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,655.49,498.34
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,611.76,464.91
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,561.59,426.8
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,510.56,387.12
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,455.43,343.39
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,400.77,298.83
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,344.35,251.86
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,289.37,205.04
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,230.55,155.46
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,177.26,111.11
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,123.83,70.35
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,76.14,40.43
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,38.01,27.08
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,32.97,22.33
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,23.32,12.57
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,15.25,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,80.04,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,170.78,129.89
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,243.69,198.49
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,325.98,270.74
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,265.59,221.94
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,179.55,148.43
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,261.48,217.85
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,350.36,290.57
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,361.2,297.6
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,382.3,312.64
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,495.56,402.3
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,615.84,493.04
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,602.95,478.95
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,600.72,473.45
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,603.89,473.31
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,604.87,471.52
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,592.76,459.54
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,565.6,437.14
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,608.58,468.1
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,636.53,487.51
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,631.94,482.4
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,625.95,476.66
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,537.5,410.64
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,463.37,354.46
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,402.62,309.28
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,353.78,272.23
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,415.9,320.35
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,463.44,355.61
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,476.83,365.71
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,477.4,366.31
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,498.33,382.53
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,499.08,381.98
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,444.85,339.14
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,391.91,296.58
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,336.44,251.21
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,283.26,206.54
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,228.83,161.11
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,177.78,119.16
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,127.87,81.01
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,84.38,52.88
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,50.0,38.08
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,40.28,29.03
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,26.38,14.82
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,14.3,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,70.25,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,150.45,112.6
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,220.98,178.62
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,300.44,247.5
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,367.18,304.12
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,438.73,362.5
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,469.2,385.87
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,497.82,406.95
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,521.17,422.54
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,540.75,434.76
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,581.32,462.58
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,621.01,488.69
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,710.15,552.5
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,808.64,617.36
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,830.96,628.16
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,850.45,637.95
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,862.52,643.63
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,871.44,647.43
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,873.04,647.79
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,871.35,646.24
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,862.91,639.23
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,851.22,630.33
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,832.38,618.05
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,810.54,603.94
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,660.78,497.66
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,510.43,386.75
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,619.62,471.91
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,692.99,526.59
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,648.65,494.16
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,602.84,461.08
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,553.4,423.99
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,503.25,385.27
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,448.0,341.82
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,394.04,297.9
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,337.41,250.91
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,282.63,204.29
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,226.55,156.59
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,175.16,113.78
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,123.63,74.5
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,78.75,46.52
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,43.93,32.62
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,36.41,25.5
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,24.83,12.82
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.25,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,80.06,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,174.83,128.22
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,248.72,198.1
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,334.86,271.46
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,406.23,331.09
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,482.02,392.06
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,541.54,438.41
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,602.29,484.26
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,654.3,520.24
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,706.0,555.1
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,746.38,581.3
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,780.92,603.08
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,819.88,627.72
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,856.67,650.52
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,876.39,661.04
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,885.37,664.53
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,895.46,669.59
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,902.03,672.39
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,901.51,670.81
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,897.39,667.07
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,887.16,658.78
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,873.42,648.37
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,853.32,635.14
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,829.93,619.82
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,801.78,601.32
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,770.68,580.81
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,734.07,556.42
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,695.03,529.96
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,652.77,499.18
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,606.13,464.57
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,555.88,426.42
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,504.76,386.49
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,450.07,342.83
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,395.73,298.03
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,338.7,250.24
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,283.25,202.61
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,223.95,151.67
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,170.06,106.24
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,116.49,65.45
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,68.99,36.69
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,36.1,25.56
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,30.96,20.56
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,20.65,8.85
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,11.44,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,69.8,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,187.22,134.96
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,263.44,209.03
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,349.18,282.43
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,418.47,340.42
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,492.04,399.37
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,551.33,445.28
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,611.79,489.87
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,658.35,521.25
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,708.31,554.32
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,749.08,580.29
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,787.92,604.49
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,817.5,620.75
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,844.3,634.95
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,864.72,646.12
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,881.93,655.11
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,890.09,657.5
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,894.72,657.78
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,894.96,657.3
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,891.62,654.7
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,879.71,646.06
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,864.39,635.39
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,844.39,622.96
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,821.18,608.44
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,793.33,591.25
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,766.98,574.94
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,729.84,550.61
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,690.31,524.28
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,645.55,491.08
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,600.67,457.04
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,550.16,419.59
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,498.82,380.28
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,443.55,336.0
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,389.3,291.29
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,332.42,243.79
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,275.34,195.17
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,218.68,146.91
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,166.37,103.52
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,113.98,64.41
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,67.97,37.13
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,37.22,26.36
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,31.2,20.56
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,20.37,7.57
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,10.48,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,73.74,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,196.5,139.26
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,273.35,216.88
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,360.09,291.97
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,429.74,351.03
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,503.74,411.13
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,559.2,454.93
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,619.55,499.67
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,669.73,534.56
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,719.18,568.07
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,758.59,594.46
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,795.96,619.1
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,820.68,633.36
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,849.98,650.78
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,869.88,661.9
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,886.51,670.83
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,895.05,674.64
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,899.98,676.18
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,899.39,675.15
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,895.17,671.85
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,884.18,662.82
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,869.67,651.61
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,849.38,637.58
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,825.76,621.41
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,797.02,602.03
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,765.41,580.65
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,728.28,555.31
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,688.76,527.8
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,644.22,494.71
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,599.64,460.81
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,549.21,421.7
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,497.95,380.96
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,442.6,336.05
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,387.92,290.47
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,331.25,242.7
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,276.26,195.37
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,217.2,144.83
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,163.57,100.08
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,110.63,60.79
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,63.96,33.74
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,33.88,23.33
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,27.66,17.39
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,17.68,4.59
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.58,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,66.85,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,179.8,123.7
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,258.82,203.71
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,346.92,279.22
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,416.55,337.76
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,490.42,397.32
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,550.18,442.65
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,611.13,486.31
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,661.99,519.38
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,708.77,548.35
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,749.29,573.11
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,787.86,596.06
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,823.28,617.04
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,856.31,636.17
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,868.65,639.68
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,885.06,645.9
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,894.5,648.15
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,900.38,648.21
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,899.71,645.47
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,895.4,640.6
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,884.98,630.77
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,871.0,618.95
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,851.17,607.58
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,828.01,594.15
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,798.59,576.64
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,766.22,557.11
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,729.27,534.35
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,689.87,509.26
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,645.23,479.06
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,600.43,447.64
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,549.66,410.22
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,498.04,371.05
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,442.74,327.94
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,387.89,283.8
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,330.47,236.92
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,274.75,190.28
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,215.26,140.62
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,161.33,96.63
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,108.46,58.27
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,61.95,32.26
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,33.67,22.9
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,27.91,17.3
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,13.61,0.97
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
