Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,46.67,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,122.34,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,217.85,163.69
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,311.46,250.67
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,383.28,313.25
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,460.27,377.39
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,521.23,426.2
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,583.79,474.04
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,593.21,478.32
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,596.51,477.74
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,679.35,536.6
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,760.62,591.5
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,792.59,610.84
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,821.97,628.62
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,693.22,535.81
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,543.58,420.63
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,720.82,554.78
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,868.08,654.31
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,867.52,652.43
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,863.38,649.54
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,852.73,641.12
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,838.59,630.5
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,751.56,570.66
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,652.78,497.76
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,589.8,451.02
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,522.75,400.61
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,489.28,375.75
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,456.26,350.86
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,438.42,337.71
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,417.99,322.16
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,412.67,318.07
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,394.49,303.08
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,349.2,266.18
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,304.4,228.99
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,282.02,205.85
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,245.22,168.95
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,187.5,120.18
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,135.52,78.35
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,84.34,43.38
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,40.74,23.2
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,26.71,16.78
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.56,6.46
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,11.44,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,24.24,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,70.25,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,158.24,116.47
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,239.28,192.32
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,308.06,252.54
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,382.84,315.74
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,443.25,365.65
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,509.57,418.38
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,564.73,460.81
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,620.15,502.23
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,663.04,532.07
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,704.64,559.9
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,739.05,581.87
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,771.36,601.95
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,792.67,615.09
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,811.18,626.26
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,821.28,630.35
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,828.23,632.36
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,650.75,502.02
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,456.18,352.59
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,547.19,422.76
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,621.86,477.29
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,536.52,411.77
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,445.09,342.12
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,489.65,376.86
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,519.24,399.16
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,549.49,422.93
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,562.36,433.47
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,550.65,424.31
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,530.11,408.32
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,482.36,371.51
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,434.8,333.99
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,356.62,273.02
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,291.01,221.28
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,246.82,185.39
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,206.22,152.26
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,163.26,117.16
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,124.63,86.63
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,87.28,59.38
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,55.34,38.72
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,36.96,25.37
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,21.47,6.36
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,11.91,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.63,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.25,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,109.0,78.14
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,186.2,149.38
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,254.26,208.91
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,338.84,280.1
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,398.68,329.16
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,461.33,378.73
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,517.67,422.13
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,575.45,465.36
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,617.23,495.27
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,662.78,527.26
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,419.9,338.87
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,125.33,97.68
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,132.52,103.97
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,139.73,109.63
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,144.9,113.44
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,150.1,117.27
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,223.34,176.32
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,309.97,244.26
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,310.53,243.84
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,310.96,243.72
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,307.06,240.64
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,303.11,237.58
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,309.59,242.56
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,315.23,246.82
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,290.61,227.7
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,266.84,209.28
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,231.74,181.83
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,194.42,152.44
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,175.24,137.43
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,156.69,122.81
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,170.83,134.32
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,179.46,140.87
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,156.32,122.34
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,134.23,104.59
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,111.17,85.72
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,89.28,67.8
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,69.08,51.43
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,49.7,35.45
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,32.84,21.9
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,15.78,2.0
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.1,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,53.0,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,160.22,114.2
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,244.86,196.27
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,316.84,259.41
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,395.99,326.11
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,458.21,377.13
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,522.44,427.78
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,576.26,467.77
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,630.3,506.01
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,671.58,534.04
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,711.45,560.52
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,744.31,580.37
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,774.94,598.32
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,795.14,608.62
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,808.25,613.9
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,819.57,617.27
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,827.65,618.43
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,828.02,616.29
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,825.03,612.02
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,815.51,602.31
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,802.69,590.58
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,782.93,576.27
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,760.16,560.14
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,730.13,538.23
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,697.83,514.46
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,661.89,489.87
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,625.16,464.22
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,582.26,434.27
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,538.16,402.57
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,488.8,365.7
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,439.3,327.64
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,386.98,286.66
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,335.71,245.17
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,281.32,200.62
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,229.7,157.68
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,176.94,114.65
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,128.75,77.12
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,81.81,45.8
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,43.07,31.04
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.14,18.32
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.4,0.97
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,69.01,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,180.18,124.68
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,273.23,217.51
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,342.96,279.12
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,417.95,342.43
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,479.04,392.44
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,542.06,441.91
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,524.35,425.91
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,494.47,400.33
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,606.36,486.47
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,714.33,563.11
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,742.37,580.24
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,767.78,595.93
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,789.32,608.74
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,807.92,619.46
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,817.85,624.5
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,824.52,627.46
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,824.89,626.78
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,821.89,623.96
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,812.72,616.17
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,800.22,606.3
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,780.73,592.59
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,758.17,576.9
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,725.69,553.21
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,691.27,527.62
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,654.72,500.8
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,617.41,472.96
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,574.99,441.12
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,531.26,407.58
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,456.03,349.27
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,386.63,295.08
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,347.27,262.77
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,305.65,227.46
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,256.6,186.72
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,210.72,148.38
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,168.48,111.41
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,125.38,75.23
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,79.68,44.82
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,42.49,30.5
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.68,17.01
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.61,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,10.01,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,65.82,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,178.82,120.26
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,277.35,222.48
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,359.57,296.24
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,448.92,373.16
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,510.92,425.55
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,570.68,474.34
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,627.74,518.3
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,684.86,560.89
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,727.06,591.31
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,767.41,619.84
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,795.68,638.07
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,828.36,659.4
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,849.04,672.59
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,866.38,683.46
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,876.89,688.42
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,883.76,690.93
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,883.12,689.54
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,878.7,685.69
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,868.51,676.63
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,854.58,665.14
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,833.98,650.07
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,809.91,632.67
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,780.58,610.63
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,748.01,586.36
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,710.3,559.24
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,669.98,528.22
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,625.29,493.25
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,578.56,455.89
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,526.98,414.49
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,474.39,370.99
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,418.2,322.79
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,362.02,273.28
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,303.31,221.2
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,246.21,169.94
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,186.08,117.31
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,131.13,72.26
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,77.27,36.22
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,30.88,21.21
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,22.0,12.64
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,15.85,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.58,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,103.99,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,217.24,143.9
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,325.24,264.66
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,400.57,333.87
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,480.78,403.32
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,543.25,455.62
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,606.97,506.19
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,657.92,542.37
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,708.07,576.49
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,742.65,598.07
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,781.46,622.01
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,811.87,638.48
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,839.46,652.55
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,859.42,661.92
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,875.98,668.58
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,885.01,669.52
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,890.34,668.0
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,889.22,663.31
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,884.31,656.4
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,872.98,645.6
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,857.94,632.84
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,837.29,620.49
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,813.16,605.98
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,783.06,587.5
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,749.85,566.82
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,711.33,542.23
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,670.27,513.53
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,624.5,479.67
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,576.94,443.52
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,525.31,404.3
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,472.76,362.89
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,416.26,316.34
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,359.56,268.15
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,300.68,217.39
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,243.63,167.36
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,184.95,117.0
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,130.55,73.1
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,77.26,37.75
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,31.96,22.33
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,23.14,13.55
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,15.99,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.58,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,105.34,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,219.52,137.85
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,330.2,268.97
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,406.22,339.95
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,487.37,411.06
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,549.39,463.35
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,612.66,513.49
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,658.5,545.45
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,709.31,579.63
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,749.69,606.25
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,788.02,630.77
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,818.65,648.53
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,846.43,663.97
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,865.69,674.32
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,881.48,682.28
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,891.12,686.57
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,896.98,688.44
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,895.45,684.89
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,890.07,678.95
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,878.19,668.8
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,862.53,656.32
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,841.6,641.66
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,817.11,624.69
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,786.98,604.37
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,753.71,581.84
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,714.67,554.69
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,673.03,523.5
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,627.23,487.54
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,579.5,449.4
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,527.3,408.62
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,474.11,365.66
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,417.47,318.18
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,360.96,269.33
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,301.73,217.5
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,244.2,166.51
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,183.64,114.48
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,128.43,69.97
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,74.53,34.57
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,28.45,19.13
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,20.75,11.33
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,13.99,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,7.63,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,82.28,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,197.65,114.14
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,301.46,244.39
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,376.65,314.83
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,457.24,385.57
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,518.78,438.53
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,581.77,490.4
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,632.58,528.29
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,682.8,564.3
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,716.97,587.85
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,755.47,614.24
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,785.71,633.98
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,813.27,651.55
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,833.33,662.86
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,850.11,671.77
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,859.9,676.06
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,866.1,677.96
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,865.93,676.78
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,862.06,673.2
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,852.02,664.21
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,838.32,652.88
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,817.92,638.2
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,794.1,621.24
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,765.86,600.43
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,734.5,577.43
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,696.95,550.35
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,656.87,519.48
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,612.4,484.9
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,566.1,448.02
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,514.9,406.18
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,462.79,362.44
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,407.65,315.22
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,352.18,266.41
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,293.67,214.52
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,237.1,163.8
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,179.14,113.48
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,125.52,69.99
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,73.0,35.28
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,28.71,19.48
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,21.35,11.76
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.09,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,7.63,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,79.74,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,191.06,98.17
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,303.77,242.59
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,320.19,264.49
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,322.76,270.22
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,372.27,313.28
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,423.28,355.68
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,502.62,419.15
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,581.5,479.96
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,668.01,543.7
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,754.99,605.56
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,786.81,626.26
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,808.76,640.19
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,829.4,652.38
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,839.95,657.39
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,848.36,661.54
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,853.26,663.36
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,757.09,593.25
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,641.73,504.29
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,566.3,446.03
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,492.87,388.15
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,527.23,415.24
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,547.26,430.83
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,518.3,407.48
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,489.39,384.47
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,467.51,367.91
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,444.62,350.33
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,434.29,342.11
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,424.83,333.82
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,334.78,263.34
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,258.25,203.33
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,230.77,181.51
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,204.07,159.83
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,175.42,136.66
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,147.48,113.64
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,118.71,89.8
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,91.52,67.48
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,65.37,46.78
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,41.7,30.6
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,28.16,16.85
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
