Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,15,586.5,132.5,4.2,16.5,416.0,643.72,524.27
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,768.41,618.29
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,777.15,624.12
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,782.64,628.16
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,786.66,631.23
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,787.33,631.94
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,784.39,630.27
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,777.84,626.0
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,763.15,616.12
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,745.12,603.8
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,493.41,403.4
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,238.65,191.33
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,214.83,172.64
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,199.11,160.17
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,407.67,335.07
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,553.94,451.16
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,504.42,408.41
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,453.82,364.11
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,399.83,315.79
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,345.35,265.71
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,286.91,211.76
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,229.34,158.52
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,170.82,106.86
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,117.11,63.47
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,64.49,30.03
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,25.72,16.45
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,12.34,0.94
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,103.29,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,249.45,160.27
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,336.23,278.63
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,425.98,363.41
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,492.13,424.2
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,560.41,484.18
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,613.47,529.46
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,666.12,571.4
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,702.28,598.26
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,742.44,627.62
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,774.38,650.17
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,803.74,670.45
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,824.14,683.44
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,841.22,693.92
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,851.15,699.34
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,857.47,702.21
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,856.87,701.06
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,852.52,697.32
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,841.08,687.47
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,825.99,675.09
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,805.43,659.72
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,781.45,641.87
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,751.36,618.5
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,718.33,592.89
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,681.0,563.17
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,641.19,530.56
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,594.89,491.31
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,547.22,450.22
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,496.86,407.41
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,445.74,362.61
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,389.68,311.93
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,334.1,260.59
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,276.86,207.58
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,221.96,156.56
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,164.76,105.86
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,113.32,64.12
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,63.23,31.65
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,26.78,17.64
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,11.86,0.32
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,86.89,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,218.39,130.1
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,299.6,247.24
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,390.19,332.54
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,456.71,393.75
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,525.64,454.71
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,580.8,502.16
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,636.0,547.02
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,678.47,579.2
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,719.32,609.31
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,746.85,628.37
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,778.27,650.22
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,799.41,663.89
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,817.39,675.16
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,828.97,680.4
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,837.08,683.13
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,837.4,682.67
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,834.07,679.7
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,824.68,671.19
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,811.67,660.18
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,793.01,645.15
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,770.91,627.7
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,743.15,606.1
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,712.29,582.24
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,675.68,553.34
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,636.53,521.64
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,592.52,485.41
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,546.65,446.8
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,496.78,403.84
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,445.98,358.95
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,391.34,309.88
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,337.02,259.88
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,278.91,206.43
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,223.15,154.92
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,165.82,104.33
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,113.25,61.77
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,61.69,28.85
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,23.81,15.02
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,11.46,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,97.13,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,234.26,126.83
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,321.97,263.96
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,411.03,348.29
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,477.28,408.28
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,545.93,467.36
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,599.34,511.92
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,646.8,548.63
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,688.38,579.86
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,728.33,609.11
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,641.37,539.03
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,525.73,442.29
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,682.94,568.26
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,824.79,670.43
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,835.45,672.77
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,842.52,674.04
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,842.51,671.0
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,838.8,665.51
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,828.59,656.18
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,814.72,644.5
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,794.47,627.89
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,770.82,609.08
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,741.56,586.41
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,709.39,561.81
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,672.18,532.95
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,632.55,501.61
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,587.94,466.47
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,541.59,429.16
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,491.4,387.5
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,440.43,344.14
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,385.83,297.15
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,331.59,249.19
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,274.58,198.56
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,218.73,148.63
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,162.15,99.87
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,110.27,58.73
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,59.81,27.17
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,22.86,13.97
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,11.02,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,22.65,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,64.27,26.59
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,113.74,90.38
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,158.49,132.54
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,195.72,166.48
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,233.62,199.99
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,266.74,228.37
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,300.07,256.03
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,345.92,293.37
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,392.88,330.23
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,438.27,364.41
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,484.13,397.73
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,641.15,520.62
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,778.6,619.34
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,790.04,626.35
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,798.15,632.26
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,737.69,588.3
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,669.75,537.73
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,729.09,582.77
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,778.22,617.52
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,760.17,604.35
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,738.95,589.57
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,660.11,530.62
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,581.74,469.87
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,520.74,421.85
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,467.38,378.94
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,409.53,332.17
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,362.39,293.33
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,300.57,243.27
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,242.01,195.71
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,215.28,173.25
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,189.06,150.78
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,161.18,127.09
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,133.93,103.63
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,105.94,79.6
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,79.38,57.28
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,53.57,36.9
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,31.4,21.16
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,16.32,0.26
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,17.99,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,47.6,13.5
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,111.98,86.55
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,165.34,135.84
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,207.45,173.65
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,251.05,211.69
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,291.92,246.6
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,334.29,281.76
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,353.39,296.36
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,370.88,309.31
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,306.13,253.6
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,237.61,194.38
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,510.56,421.13
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,755.93,606.44
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,768.84,611.56
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,778.58,616.5
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,779.86,616.24
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,777.8,613.75
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,770.21,607.69
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,759.27,599.31
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,741.67,585.45
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,720.96,569.48
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,688.33,545.07
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,653.86,517.64
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,619.94,491.27
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,584.03,462.92
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,541.92,429.45
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,499.23,394.78
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,452.28,355.73
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,405.17,315.69
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,353.13,271.13
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,302.69,227.09
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,250.02,181.58
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,200.49,138.59
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,148.83,96.03
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,104.49,62.31
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,61.67,34.67
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,29.79,19.07
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,14.95,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,42.77,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,117.17,28.28
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,203.99,158.5
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,287.24,234.69
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,352.73,291.96
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,423.87,351.46
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,480.8,397.36
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,538.64,442.09
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,583.54,473.91
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,627.62,503.65
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,662.73,524.95
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,696.0,544.19
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,718.92,560.01
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,739.24,574.03
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,677.27,528.15
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,607.17,474.52
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,569.22,445.91
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,519.22,407.89
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,545.4,428.5
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,580.05,454.23
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,585.11,458.36
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,586.9,460.22
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,564.38,442.68
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,540.42,424.06
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,528.8,415.67
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,516.44,406.1
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,478.87,376.67
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,440.85,346.41
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,372.03,292.05
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,313.59,245.46
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,272.07,211.02
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,236.64,180.99
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,197.99,148.28
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,160.9,116.71
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,122.28,85.32
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,88.21,58.88
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,56.19,35.88
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,30.9,19.83
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,15.91,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,64.51,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,163.05,20.39
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,262.54,206.59
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,359.8,299.44
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,429.62,363.85
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,503.07,429.04
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,555.51,474.56
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,613.99,523.07
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,659.09,557.36
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,702.77,589.56
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,739.66,615.89
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,774.3,640.05
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,796.86,655.66
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,809.82,664.02
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,822.69,671.21
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,832.14,675.89
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,833.13,674.41
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,830.49,670.46
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,823.39,663.41
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,812.62,653.86
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,793.37,639.69
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,770.71,623.12
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,743.72,602.25
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,713.59,578.79
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,676.78,549.69
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,637.47,518.11
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,593.95,482.54
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,548.55,444.59
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,497.91,402.12
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,446.48,357.68
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,392.15,309.1
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,337.51,259.1
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,279.08,205.73
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,222.97,154.3
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,165.38,103.93
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,112.93,61.8
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,62.19,29.52
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,25.16,15.72
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,12.11,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,55.21,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,141.23,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,240.13,189.91
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,335.87,283.16
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,406.02,346.63
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,480.03,410.09
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,537.6,456.69
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,595.95,501.44
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,636.24,529.34
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,680.22,558.34
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,713.63,578.21
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,744.65,595.67
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,768.15,610.8
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,788.7,623.84
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,800.97,631.06
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,809.88,636.11
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,811.62,637.41
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,809.86,636.5
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,801.12,629.69
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,788.96,620.67
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,770.63,608.5
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,749.1,594.11
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,720.81,573.73
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,689.79,549.96
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,654.08,522.8
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,616.15,493.42
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,571.44,458.9
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,525.74,422.52
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,476.56,381.56
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,427.11,339.3
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,371.77,291.63
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,318.21,244.37
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,262.69,195.04
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,210.37,148.38
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,156.11,102.37
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,108.49,64.94
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,62.75,35.21
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,30.79,20.54
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,14.87,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.77,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,9.27,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,20.89,11.28
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,33.3,23.22
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,48.37,36.96
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,63.17,50.36
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,77.24,62.84
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,91.26,75.04
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,131.06,109.93
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,182.14,153.69
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,192.41,161.6
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,202.66,169.51
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,233.56,195.25
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,264.56,220.68
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,385.29,322.27
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,506.54,420.28
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,427.39,354.03
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,360.55,297.69
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,391.54,323.14
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,420.95,346.48
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,505.76,416.71
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,583.8,479.46
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,429.87,353.98
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,280.84,230.02
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,268.91,220.89
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,257.1,211.3
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,303.43,250.05
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,339.97,279.18
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,235.31,192.66
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,141.81,115.19
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,127.78,103.69
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,114.12,92.27
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,98.5,79.26
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,83.32,66.46
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,68.18,53.39
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,53.22,40.25
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,38.46,27.12
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,24.05,14.69
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,12.06,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.43,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.77,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,7.87,0.32
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,12.97,5.04
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,18.54,9.93
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,24.11,14.8
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,30.16,19.98
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,36.21,25.1
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,41.8,29.82
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,47.39,34.51
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,69.89,53.27
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,94.15,73.28
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,54.4,40.01
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,16.71,8.39
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,39.96,27.79
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,63.28,47.04
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,39.51,27.27
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,15.79,7.51
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,19.5,10.61
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,23.22,13.7
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,29.74,19.12
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,36.25,24.54
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,159.22,126.74
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,284.68,228.21
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,186.4,148.4
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,91.63,70.42
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,251.75,203.43
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,387.35,310.6
