Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,153.35,64.83
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,308.37,252.63
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,382.24,325.7
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,460.32,396.3
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,518.85,447.97
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,578.05,498.04
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,624.26,535.03
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,669.33,568.97
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,706.36,597.12
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,741.26,623.22
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,759.45,635.63
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,780.86,650.57
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,794.95,659.87
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,805.73,666.79
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,808.03,668.18
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,806.8,667.13
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,800.77,661.49
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,791.14,653.33
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,774.15,640.13
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,753.78,624.56
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,727.25,603.69
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,697.68,580.05
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,663.59,552.23
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,626.96,521.92
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,584.92,486.75
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,540.96,449.2
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,492.52,406.67
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,443.21,362.4
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,389.8,313.9
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,336.58,264.43
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,280.02,211.86
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,225.53,160.87
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,169.26,110.26
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,117.82,67.12
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,66.99,32.05
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,25.56,16.38
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,10.72,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,142.52,49.75
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,293.74,238.33
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,366.61,310.5
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,444.14,380.22
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,502.4,431.39
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,561.58,481.21
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,607.2,518.53
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,651.81,553.02
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,686.85,579.47
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,719.74,603.7
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,656.36,553.39
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,575.15,486.98
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,601.96,508.19
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,632.38,531.02
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,637.85,534.7
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,640.81,536.6
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,425.21,358.94
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,202.41,167.72
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,342.92,289.12
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,467.23,392.12
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,395.08,330.76
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,336.27,280.63
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,263.69,219.95
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,203.5,168.91
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,160.66,132.88
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,125.75,103.25
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,81.21,65.29
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,38.08,27.91
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,34.35,24.7
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,30.63,21.45
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,26.9,18.26
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,23.18,15.02
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,18.54,10.85
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,13.89,6.65
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,10.18,3.23
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,3.24,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.85,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.31,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.78,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.24,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.7,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,15.3,7.87
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,26.91,18.03
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,89.96,72.84
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,159.98,132.26
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,172.82,142.62
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,185.69,153.05
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,227.74,188.01
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,259.32,213.84
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,315.75,260.9
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,380.92,313.81
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,441.7,363.3
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,487.69,400.28
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,486.22,398.72
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,490.96,401.9
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,485.72,397.78
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,476.39,390.09
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,460.93,376.46
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,444.18,361.08
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,407.17,329.19
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,368.84,295.58
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,325.25,257.22
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,282.91,219.35
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,237.3,178.9
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,193.25,139.47
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,147.47,99.55
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,105.3,64.69
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,63.55,35.16
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,29.17,18.85
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,12.53,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.48,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.97,5.01
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,20.87,12.41
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,28.77,19.6
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,36.22,26.3
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,43.67,32.91
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,51.13,39.43
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,58.59,45.85
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,67.21,53.19
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,76.06,60.64
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,101.62,82.32
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,127.56,104.0
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,135.82,110.57
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,144.1,117.16
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,182.99,149.95
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,232.78,191.13
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,290.95,239.63
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,358.08,294.07
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,306.58,251.75
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,267.05,219.22
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,335.67,276.76
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,398.29,327.42
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,383.22,314.89
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,367.25,302.01
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,287.92,237.07
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,216.94,178.39
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,200.04,164.86
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,183.5,151.25
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,163.46,134.32
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,144.0,117.73
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,122.94,99.79
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,102.67,82.37
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,81.97,64.52
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,62.65,47.88
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,44.28,31.93
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,27.38,16.6
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,13.92,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,132.86,9.5
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,276.31,217.95
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,350.38,293.39
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,430.27,365.36
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,486.11,415.43
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,549.4,469.46
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,506.57,433.65
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,445.22,381.83
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,391.47,335.29
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,332.95,283.67
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,403.83,343.39
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,463.78,392.59
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,492.61,414.65
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,532.75,445.17
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,540.24,449.71
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,545.96,453.02
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,556.49,459.97
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,564.77,465.01
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,507.43,418.02
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,462.45,380.68
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,412.06,339.38
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,355.52,293.02
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,345.07,284.73
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,333.72,275.31
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,295.88,243.94
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,260.38,214.53
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,202.26,166.72
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,151.05,124.29
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,136.11,111.84
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,121.56,99.49
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,105.37,85.65
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,89.68,72.15
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,72.97,57.72
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,56.95,43.79
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,41.17,29.71
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,25.75,15.43
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,12.99,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,151.17,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,317.85,253.39
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,393.32,335.4
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,473.5,410.75
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,533.06,466.96
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,593.47,521.98
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,640.55,562.84
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,680.72,595.89
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,717.17,624.2
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,751.59,650.27
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,776.01,668.58
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,797.4,684.33
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,749.85,644.84
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,694.16,599.01
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,605.88,524.29
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,509.05,439.7
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,584.83,504.54
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,649.9,558.69
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,596.8,512.65
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,549.57,471.57
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,644.76,553.12
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,713.28,610.63
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,677.69,579.63
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,639.53,546.62
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,596.76,509.58
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,552.13,470.13
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,503.19,426.64
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,453.28,381.11
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,399.55,330.67
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,346.29,279.57
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,289.6,225.28
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,234.32,172.04
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,176.57,118.57
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,124.21,73.27
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,73.13,36.46
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,31.61,15.79
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,11.58,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,76.44,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,160.59,127.11
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,208.47,178.43
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,259.11,226.2
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,300.57,264.81
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,342.87,302.98
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,380.33,335.29
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,418.01,366.75
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,455.73,397.37
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,493.04,426.8
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,331.58,287.61
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,144.95,122.22
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,126.71,106.77
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,109.56,91.7
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,119.49,100.13
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,129.43,108.44
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,156.15,131.57
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,182.92,154.52
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,166.57,140.25
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,150.73,126.57
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,151.84,127.65
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,152.94,128.7
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,101.76,84.44
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,53.01,41.68
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,46.48,35.98
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,39.95,30.22
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,30.17,21.51
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,20.41,12.77
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,18.55,11.12
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,16.69,9.46
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,14.83,7.78
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,12.97,6.09
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,10.65,3.97
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,8.33,1.83
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,6.01,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.7,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.85,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,81.71,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,172.06,133.68
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,238.93,202.7
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,312.6,270.92
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,371.69,325.58
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,435.98,383.29
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,484.46,426.02
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,532.9,467.68
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,579.72,507.43
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,625.72,545.42
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,652.35,566.14
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,676.77,584.99
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,692.25,595.46
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,704.99,603.77
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,465.53,403.19
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,186.95,158.1
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,251.9,215.02
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,306.23,261.33
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,303.18,258.4
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,300.0,255.56
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,277.67,235.9
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,256.14,217.01
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,218.87,185.01
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,177.62,149.48
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,351.96,301.36
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,476.66,403.53
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,433.21,364.33
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,389.77,325.18
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,342.83,282.38
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,296.71,239.51
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,247.1,193.81
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,200.62,150.83
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,151.83,107.49
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,107.97,70.63
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,66.53,40.07
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,34.27,20.0
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,14.07,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,31.9,18.88
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,64.01,47.96
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,92.31,73.21
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,117.66,95.5
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,143.13,117.54
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,164.62,135.81
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,186.3,153.9
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,199.02,163.68
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,211.54,173.09
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,224.91,183.43
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,238.22,193.59
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,161.92,129.94
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,86.26,66.36
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,46.48,33.29
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.42,0.58
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.42,0.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.0,5.27
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,18.57,9.98
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,13.0,5.31
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.42,0.62
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,69.35,52.99
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,133.92,107.28
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,113.13,90.17
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,92.72,73.31
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,86.48,68.3
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,80.29,63.28
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,72.7,57.03
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,65.17,50.74
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,56.73,43.61
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,48.34,36.4
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,39.48,28.63
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,30.63,20.8
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,21.8,12.95
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,12.97,4.97
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,6.48,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,15.77,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,35.65,22.77
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,74.23,59.18
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,108.76,91.22
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,143.14,122.72
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,188.15,163.05
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,217.07,189.1
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,246.93,215.57
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,256.26,223.05
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,264.67,229.54
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,306.25,265.74
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,348.3,301.78
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,371.46,320.52
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,394.16,338.7
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,370.97,317.59
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,347.31,296.27
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,284.79,242.01
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,234.9,198.11
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,286.54,243.07
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,345.56,293.04
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,346.99,293.62
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,347.33,293.47
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,317.5,268.07
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,288.91,243.77
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,415.08,351.11
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,506.02,423.5
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,461.51,383.87
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,416.6,343.87
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,367.74,299.85
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,319.49,255.41
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,267.51,207.69
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,218.15,162.0
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,166.94,115.96
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,120.39,76.08
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,73.97,41.87
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,36.99,20.25
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,13.66,0.77
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,132.1,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,280.33,214.03
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,358.35,302.56
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,441.72,379.55
