Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,503.79,435.53
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,567.1,490.09
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,616.06,530.64
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,664.15,567.42
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,701.42,593.54
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,736.52,617.02
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,756.26,628.04
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,779.15,641.13
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,794.41,648.09
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,806.34,652.44
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,811.5,650.9
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,813.11,646.69
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,807.85,637.63
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,799.0,626.53
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,783.8,618.49
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,765.15,608.22
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,739.83,591.96
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,711.53,572.72
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,678.46,548.72
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,642.75,521.97
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,602.07,490.94
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,559.32,457.02
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,429.74,352.83
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,313.81,258.5
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,349.17,283.54
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,358.22,282.2
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,301.04,229.77
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,245.78,178.68
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,188.15,126.54
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,134.94,80.71
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,82.3,42.15
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,38.74,18.65
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,12.37,0.71
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,112.12,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,272.07,203.36
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,347.88,289.22
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,429.2,362.66
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,488.67,413.97
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,549.44,463.6
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,596.48,500.76
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,642.73,534.49
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,673.71,554.42
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,708.56,576.61
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,733.47,591.8
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,755.63,604.77
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,770.33,612.23
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,781.79,617.43
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,786.8,619.88
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,788.34,620.09
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,783.08,616.47
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,774.32,610.51
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,759.65,602.15
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,741.61,591.24
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,717.19,574.43
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,689.77,555.09
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,657.09,529.81
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,621.87,502.12
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,582.0,469.71
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,540.31,435.11
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,494.24,396.77
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,447.13,356.54
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,395.36,311.18
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,344.09,265.17
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,289.3,216.56
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,236.34,168.69
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,181.12,119.78
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,130.62,77.14
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,79.89,40.25
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,37.96,17.52
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,11.84,0.75
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,92.87,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,236.25,174.16
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,311.53,259.04
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,392.62,333.23
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,455.69,389.03
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,516.52,440.9
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,565.37,480.49
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,613.7,517.46
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,655.56,547.78
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,695.9,576.1
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,722.21,594.77
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,745.82,611.3
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,755.59,616.47
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,768.48,624.06
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,773.9,626.7
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,775.95,626.98
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,770.55,622.09
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,761.77,614.83
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,747.78,604.31
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,730.55,591.49
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,707.24,573.11
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,680.97,552.18
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,649.4,527.05
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,615.33,499.55
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,576.37,467.68
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,537.58,435.16
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,492.23,397.28
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,445.87,357.5
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,395.24,312.62
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,344.5,266.58
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,290.55,218.12
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,238.35,170.52
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,184.09,121.82
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,133.44,78.47
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,82.08,41.06
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,39.33,17.73
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,11.8,1.1
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,28.35,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,83.53,58.59
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,111.93,91.62
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,148.68,126.03
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,181.07,155.71
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,213.98,185.09
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,241.14,208.82
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,268.48,232.1
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,264.16,226.64
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,246.56,209.97
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,238.08,201.48
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,229.05,192.45
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,264.42,221.97
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,299.8,250.8
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,426.48,356.59
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,540.22,447.77
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,665.7,546.41
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,769.26,621.26
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,754.9,608.92
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,737.29,595.63
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,713.71,577.51
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,687.14,556.89
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,654.53,531.5
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,619.47,503.8
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,579.91,471.5
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,538.52,437.01
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,494.38,400.45
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,447.33,360.5
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,395.53,315.2
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,344.22,269.13
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,289.5,219.58
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,236.87,171.34
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,182.43,122.81
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,132.56,80.26
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,82.4,43.32
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,39.43,18.48
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,18.16,5.57
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.34,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.95,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.85,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.7,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,5.55,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,7.4,0.85
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,9.26,2.51
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,11.12,4.17
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,12.97,5.81
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,13.9,6.6
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,14.84,7.38
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,88.84,71.98
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,172.07,142.92
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,322.09,271.53
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,463.4,387.76
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,341.54,284.81
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,210.18,172.66
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,151.89,123.73
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,96.76,76.84
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,161.32,131.35
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,236.29,193.18
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,270.95,221.88
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,303.48,248.51
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,149.8,121.79
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,9.28,2.28
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,10.67,3.48
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,12.06,4.67
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,19.48,11.05
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,26.92,17.44
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,24.59,15.47
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,22.26,13.5
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,19.47,11.15
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,16.68,8.77
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,13.43,5.96
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,10.18,3.12
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,7.4,0.66
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.62,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.77,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.95,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,56.76,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,156.68,109.0
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,227.63,185.47
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,303.04,253.39
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,362.29,305.85
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,424.43,359.01
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,474.09,400.8
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,523.95,441.5
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,562.68,471.55
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,600.24,499.92
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,353.78,298.5
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,70.74,54.95
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,127.15,103.03
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,185.99,151.74
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,198.12,161.49
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,210.2,171.29
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,192.62,156.09
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,175.59,141.5
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,191.48,154.69
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,207.07,167.48
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,148.98,119.63
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,93.67,73.59
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,107.81,85.55
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,122.02,97.44
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,109.7,87.25
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,97.54,77.21
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,140.65,113.5
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,178.92,144.94
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,258.07,207.03
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,308.86,240.7
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,259.43,197.0
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,212.78,155.83
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,164.2,114.12
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,120.99,78.39
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,76.67,45.44
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,42.32,23.76
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,20.07,7.68
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,10.48,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,65.06,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,174.03,120.19
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,248.24,202.19
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,327.78,274.05
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,390.55,329.18
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,455.85,384.44
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,505.24,425.47
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,554.73,465.22
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,329.36,279.93
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,63.26,49.1
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,68.87,54.16
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,74.61,58.99
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,125.63,102.34
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,178.49,146.16
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,183.73,149.84
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,189.03,153.72
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,271.45,222.03
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,353.36,287.45
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,322.06,261.71
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,301.94,245.32
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,287.92,233.64
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,274.21,222.19
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,453.35,369.94
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,586.41,473.67
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,550.17,443.59
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,512.13,412.84
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,331.55,268.82
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,168.65,136.17
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,270.16,217.19
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,328.38,255.72
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,276.72,209.15
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,226.51,163.89
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,175.08,118.31
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,128.01,78.28
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,80.83,43.29
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,42.14,20.33
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,17.92,6.7
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,11.44,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,9.53,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,18.57,7.64
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,36.03,24.49
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,53.11,39.71
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,71.94,56.26
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,90.58,72.46
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,108.65,88.05
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,127.05,103.68
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,107.09,86.31
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,88.88,70.4
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,112.75,90.3
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,136.81,110.1
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,147.02,118.26
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,157.3,126.45
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,237.44,193.66
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,308.41,252.1
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,440.16,360.83
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,556.82,453.96
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,466.16,379.38
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,379.64,307.98
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,524.52,427.17
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,637.04,516.07
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,566.07,457.99
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,493.25,399.08
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,506.7,409.2
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,504.48,405.72
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,430.36,344.84
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,360.54,287.47
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,320.95,253.51
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,281.71,219.11
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,239.2,181.92
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,198.07,145.53
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,155.17,108.39
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,115.55,75.1
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,76.2,45.15
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,42.71,23.18
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,20.39,8.65
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,12.39,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,107.36,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,258.27,178.86
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,340.96,280.32
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,426.93,359.43
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,489.54,415.33
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,553.67,470.09
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,603.14,510.95
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,651.89,548.64
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,690.94,577.56
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,721.98,599.67
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,748.45,616.74
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,772.13,631.31
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,788.2,640.64
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,801.02,647.59
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,806.43,649.54
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,808.32,648.99
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,804.01,643.32
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,796.11,635.25
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,781.54,622.72
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,763.52,607.81
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,740.27,588.11
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,713.8,566.21
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,681.28,539.86
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,646.09,510.74
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,605.59,476.44
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,563.06,440.29
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,515.99,403.15
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,467.8,364.03
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,415.79,320.74
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,363.77,276.1
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,308.42,228.46
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,254.25,180.66
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,197.86,131.42
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,145.55,87.01
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,92.87,47.58
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,48.31,21.42
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,17.9,7.59
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,11.44,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,63.84,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,169.61,114.39
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,248.5,202.43
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,331.38,277.34
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,404.86,342.24
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,481.98,408.28
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,534.23,452.21
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,586.65,495.03
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,630.97,529.11
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,679.72,565.32
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,709.47,586.83
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,736.71,606.41
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,758.71,622.42
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,777.71,636.12
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,785.67,642.14
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,790.22,645.75
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,785.12,641.19
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,782.41,638.58
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,770.87,631.71
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,755.87,622.21
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,737.33,608.96
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,715.25,592.89
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,683.98,568.88
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,649.93,541.68
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,611.57,509.49
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,570.79,474.53
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,524.12,434.28
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,476.18,391.89
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,424.51,344.65
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,372.48,296.06
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,316.78,244.11
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,262.43,192.83
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,204.76,139.66
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,151.05,91.98
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,97.22,50.27
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,51.13,22.49
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,18.34,8.32
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,12.39,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,98.89,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,239.23,165.11
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,322.19,268.71
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,408.56,350.1
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,472.99,409.84
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,539.21,469.01
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,590.45,514.43
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,641.15,557.35
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,680.91,589.02
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,718.8,618.57
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,747.16,640.56
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,772.77,660.19
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,785.95,668.62
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,802.2,679.56
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,808.31,683.29
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,810.91,684.43
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,809.27,681.38
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,803.99,675.67
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,789.93,664.24
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,772.4,650.27
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,749.72,632.35
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,723.74,611.91
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,691.83,585.46
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,657.17,555.84
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,616.79,521.12
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,574.31,484.02
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,527.69,442.61
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,479.79,399.2
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,427.77,351.52
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,375.68,302.71
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,319.84,250.13
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,265.08,198.05
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,207.52,144.69
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,154.05,96.85
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,99.94,54.12
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,53.67,25.13
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,22.32,12.11
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,21.92,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,10.96,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
